Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-16 23:20:00+00:00,feeder,110.0,L2 Current (RMS),A,31.3
604495,Norton Tenby,2023-08-16 23:20:00+00:00,feeder,110.0,L1 Current (RMS),A,14.0
604495,Norton Tenby,2023-08-16 23:20:00+00:00,transformer,,Temperature,C,32.1
604495,Norton Tenby,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage THD,%,4.31
604495,Norton Tenby,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
604495,Norton Tenby,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage THD,%,4.33
604495,Norton Tenby,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
604495,Norton Tenby,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.65
604495,Norton Tenby,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.46
604495,Norton Tenby,2023-08-16 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.77
604495,Norton Tenby,2023-08-16 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
604495,Norton Tenby,2023-08-16 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-16 23:20:00+00:00,busbar,,L3 Active Power,kW,16.2
604495,Norton Tenby,2023-08-16 23:20:00+00:00,busbar,,L2 Active Power,kW,17.39
604495,Norton Tenby,2023-08-16 23:20:00+00:00,busbar,,L1 Active Power,kW,26.59
604495,Norton Tenby,2023-08-16 23:20:00+00:00,busbar,,N Current (RMS),A,65.4
604495,Norton Tenby,2023-08-16 23:20:00+00:00,busbar,,L3 Current (RMS),A,68.8
604495,Norton Tenby,2023-08-16 23:20:00+00:00,busbar,,L2 Current (RMS),A,76.5
604495,Norton Tenby,2023-08-16 23:20:00+00:00,busbar,,L1 Current (RMS),A,113.0
604495,Norton Tenby,2023-08-16 23:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.08
604495,Norton Tenby,2023-08-16 23:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.81
604495,Norton Tenby,2023-08-16 23:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.27
604495,Norton Tenby,2023-08-16 23:10:00+00:00,feeder,220.0,L3 Active Power,kW,10.49
604495,Norton Tenby,2023-08-16 23:10:00+00:00,feeder,220.0,L2 Active Power,kW,4.66
604495,Norton Tenby,2023-08-16 23:10:00+00:00,feeder,220.0,L1 Active Power,kW,16.91
604495,Norton Tenby,2023-08-16 23:10:00+00:00,feeder,220.0,N Current (RMS),A,53.4
604495,Norton Tenby,2023-08-16 23:10:00+00:00,feeder,220.0,L3 Current (RMS),A,47.0
604495,Norton Tenby,2023-08-16 23:10:00+00:00,feeder,220.0,L2 Current (RMS),A,22.6
604495,Norton Tenby,2023-08-16 23:10:00+00:00,feeder,220.0,L1 Current (RMS),A,72.4
604495,Norton Tenby,2023-08-16 23:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-16 23:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-16 23:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-16 23:10:00+00:00,feeder,210.0,L3 Active Power,kW,2.5
604495,Norton Tenby,2023-08-16 23:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.98
604495,Norton Tenby,2023-08-16 23:10:00+00:00,feeder,210.0,L1 Active Power,kW,1.25
604495,Norton Tenby,2023-08-16 23:10:00+00:00,feeder,210.0,N Current (RMS),A,12.9
604495,Norton Tenby,2023-08-16 23:10:00+00:00,feeder,210.0,L3 Current (RMS),A,13.4
604495,Norton Tenby,2023-08-16 23:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-16 23:10:00+00:00,feeder,210.0,L1 Current (RMS),A,7.6
604495,Norton Tenby,2023-08-16 23:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-16 23:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-16 23:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-16 23:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.08
604495,Norton Tenby,2023-08-16 23:10:00+00:00,feeder,130.0,L2 Active Power,kW,3.0
604495,Norton Tenby,2023-08-16 23:10:00+00:00,feeder,130.0,L1 Active Power,kW,2.98
604495,Norton Tenby,2023-08-16 23:10:00+00:00,feeder,130.0,N Current (RMS),A,11.3
604495,Norton Tenby,2023-08-16 23:10:00+00:00,feeder,130.0,L3 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-16 23:10:00+00:00,feeder,130.0,L2 Current (RMS),A,13.4
604495,Norton Tenby,2023-08-16 23:10:00+00:00,feeder,130.0,L1 Current (RMS),A,13.5
604495,Norton Tenby,2023-08-16 23:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-16 23:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-16 23:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-16 23:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.47
604495,Norton Tenby,2023-08-16 23:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.0
604495,Norton Tenby,2023-08-16 23:10:00+00:00,feeder,120.0,L1 Active Power,kW,2.23
604495,Norton Tenby,2023-08-16 23:10:00+00:00,feeder,120.0,N Current (RMS),A,10.3
604495,Norton Tenby,2023-08-16 23:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.3
604495,Norton Tenby,2023-08-16 23:10:00+00:00,feeder,120.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-16 23:10:00+00:00,feeder,120.0,L1 Current (RMS),A,11.7
604495,Norton Tenby,2023-08-16 23:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-16 23:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.04
604495,Norton Tenby,2023-08-16 23:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.62
604495,Norton Tenby,2023-08-16 23:10:00+00:00,feeder,110.0,L3 Active Power,kW,5.05
604495,Norton Tenby,2023-08-16 23:10:00+00:00,feeder,110.0,L2 Active Power,kW,4.31
604495,Norton Tenby,2023-08-16 23:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.99
604495,Norton Tenby,2023-08-16 23:10:00+00:00,feeder,110.0,N Current (RMS),A,11.9
604495,Norton Tenby,2023-08-16 23:10:00+00:00,feeder,110.0,L3 Current (RMS),A,22.4
604495,Norton Tenby,2023-08-16 23:10:00+00:00,feeder,110.0,L2 Current (RMS),A,19.4
604495,Norton Tenby,2023-08-16 23:10:00+00:00,feeder,110.0,L1 Current (RMS),A,19.3
604495,Norton Tenby,2023-08-16 23:10:00+00:00,transformer,,Temperature,C,32.2
604495,Norton Tenby,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage THD,%,4.27
604495,Norton Tenby,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
604495,Norton Tenby,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage THD,%,4.28
604495,Norton Tenby,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
604495,Norton Tenby,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.59
604495,Norton Tenby,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.01
604495,Norton Tenby,2023-08-16 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.31
604495,Norton Tenby,2023-08-16 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
604495,Norton Tenby,2023-08-16 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
604495,Norton Tenby,2023-08-16 23:10:00+00:00,busbar,,L3 Active Power,kW,19.59
604495,Norton Tenby,2023-08-16 23:10:00+00:00,busbar,,L2 Active Power,kW,13.95
604495,Norton Tenby,2023-08-16 23:10:00+00:00,busbar,,L1 Active Power,kW,27.37
604495,Norton Tenby,2023-08-16 23:10:00+00:00,busbar,,N Current (RMS),A,72.4
604495,Norton Tenby,2023-08-16 23:10:00+00:00,busbar,,L3 Current (RMS),A,82.8
604495,Norton Tenby,2023-08-16 23:10:00+00:00,busbar,,L2 Current (RMS),A,62.1
604495,Norton Tenby,2023-08-16 23:10:00+00:00,busbar,,L1 Current (RMS),A,117.1
604495,Norton Tenby,2023-08-16 23:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.81
604495,Norton Tenby,2023-08-16 23:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.98
604495,Norton Tenby,2023-08-16 23:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.85
604495,Norton Tenby,2023-08-16 23:00:00+00:00,feeder,220.0,L3 Active Power,kW,10.78
604495,Norton Tenby,2023-08-16 23:00:00+00:00,feeder,220.0,L2 Active Power,kW,4.86
604495,Norton Tenby,2023-08-16 23:00:00+00:00,feeder,220.0,L1 Active Power,kW,16.02
604495,Norton Tenby,2023-08-16 23:00:00+00:00,feeder,220.0,N Current (RMS),A,48.8
604495,Norton Tenby,2023-08-16 23:00:00+00:00,feeder,220.0,L3 Current (RMS),A,47.9
604495,Norton Tenby,2023-08-16 23:00:00+00:00,feeder,220.0,L2 Current (RMS),A,21.5
604495,Norton Tenby,2023-08-16 23:00:00+00:00,feeder,220.0,L1 Current (RMS),A,68.3
604495,Norton Tenby,2023-08-16 23:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-16 23:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-16 23:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.31
604495,Norton Tenby,2023-08-16 23:00:00+00:00,feeder,210.0,L3 Active Power,kW,1.45
604495,Norton Tenby,2023-08-16 23:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.84
604495,Norton Tenby,2023-08-16 23:00:00+00:00,feeder,210.0,L1 Active Power,kW,3.57
604495,Norton Tenby,2023-08-16 23:00:00+00:00,feeder,210.0,N Current (RMS),A,15.0
604495,Norton Tenby,2023-08-16 23:00:00+00:00,feeder,210.0,L3 Current (RMS),A,8.0
604495,Norton Tenby,2023-08-16 23:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-16 23:00:00+00:00,feeder,210.0,L1 Current (RMS),A,16.4
604495,Norton Tenby,2023-08-16 23:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-16 23:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-16 23:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-16 23:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.21
604495,Norton Tenby,2023-08-16 23:00:00+00:00,feeder,130.0,L2 Active Power,kW,5.27
604495,Norton Tenby,2023-08-16 23:00:00+00:00,feeder,130.0,L1 Active Power,kW,2.96
604495,Norton Tenby,2023-08-16 23:00:00+00:00,feeder,130.0,N Current (RMS),A,16.3
604495,Norton Tenby,2023-08-16 23:00:00+00:00,feeder,130.0,L3 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-16 23:00:00+00:00,feeder,130.0,L2 Current (RMS),A,23.0
604495,Norton Tenby,2023-08-16 23:00:00+00:00,feeder,130.0,L1 Current (RMS),A,13.3
604495,Norton Tenby,2023-08-16 23:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-16 23:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-16 23:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-16 23:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.5
604495,Norton Tenby,2023-08-16 23:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.02
604495,Norton Tenby,2023-08-16 23:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.24
604495,Norton Tenby,2023-08-16 23:00:00+00:00,feeder,120.0,N Current (RMS),A,4.6
604495,Norton Tenby,2023-08-16 23:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.5
604495,Norton Tenby,2023-08-16 23:00:00+00:00,feeder,120.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-16 23:00:00+00:00,feeder,120.0,L1 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-16 23:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.29
604495,Norton Tenby,2023-08-16 23:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-16 23:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.6
604495,Norton Tenby,2023-08-16 23:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.31
604495,Norton Tenby,2023-08-16 23:00:00+00:00,feeder,110.0,L2 Active Power,kW,4.8
604495,Norton Tenby,2023-08-16 23:00:00+00:00,feeder,110.0,L1 Active Power,kW,2.96
604495,Norton Tenby,2023-08-16 23:00:00+00:00,feeder,110.0,N Current (RMS),A,13.8
604495,Norton Tenby,2023-08-16 23:00:00+00:00,feeder,110.0,L3 Current (RMS),A,20.1
604495,Norton Tenby,2023-08-16 23:00:00+00:00,feeder,110.0,L2 Current (RMS),A,21.7
604495,Norton Tenby,2023-08-16 23:00:00+00:00,feeder,110.0,L1 Current (RMS),A,15.0
604495,Norton Tenby,2023-08-16 23:00:00+00:00,transformer,,Temperature,C,32.2
604495,Norton Tenby,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage THD,%,4.19
604495,Norton Tenby,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
604495,Norton Tenby,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage THD,%,4.18
604495,Norton Tenby,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
604495,Norton Tenby,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.47
604495,Norton Tenby,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.81
604495,Norton Tenby,2023-08-16 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.83
604495,Norton Tenby,2023-08-16 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
604495,Norton Tenby,2023-08-16 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
604495,Norton Tenby,2023-08-16 23:00:00+00:00,busbar,,L3 Active Power,kW,18.25
604495,Norton Tenby,2023-08-16 23:00:00+00:00,busbar,,L2 Active Power,kW,16.79
604495,Norton Tenby,2023-08-16 23:00:00+00:00,busbar,,L1 Active Power,kW,26.76
604495,Norton Tenby,2023-08-16 23:00:00+00:00,busbar,,N Current (RMS),A,65.3
604495,Norton Tenby,2023-08-16 23:00:00+00:00,busbar,,L3 Current (RMS),A,77.6
604495,Norton Tenby,2023-08-16 23:00:00+00:00,busbar,,L2 Current (RMS),A,73.4
604495,Norton Tenby,2023-08-16 23:00:00+00:00,busbar,,L1 Current (RMS),A,114.5
604495,Norton Tenby,2023-08-16 22:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.32
604495,Norton Tenby,2023-08-16 22:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-16 22:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.75
604495,Norton Tenby,2023-08-16 22:50:00+00:00,feeder,220.0,L3 Active Power,kW,11.98
604495,Norton Tenby,2023-08-16 22:50:00+00:00,feeder,220.0,L2 Active Power,kW,5.66
604495,Norton Tenby,2023-08-16 22:50:00+00:00,feeder,220.0,L1 Active Power,kW,16.84
604495,Norton Tenby,2023-08-16 22:50:00+00:00,feeder,220.0,N Current (RMS),A,47.4
604495,Norton Tenby,2023-08-16 22:50:00+00:00,feeder,220.0,L3 Current (RMS),A,53.1
604495,Norton Tenby,2023-08-16 22:50:00+00:00,feeder,220.0,L2 Current (RMS),A,24.5
604495,Norton Tenby,2023-08-16 22:50:00+00:00,feeder,220.0,L1 Current (RMS),A,72.8
604495,Norton Tenby,2023-08-16 22:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-16 22:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-16 22:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-16 22:50:00+00:00,feeder,210.0,L3 Active Power,kW,3.66
604495,Norton Tenby,2023-08-16 22:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.81
604495,Norton Tenby,2023-08-16 22:50:00+00:00,feeder,210.0,L1 Active Power,kW,1.99
604495,Norton Tenby,2023-08-16 22:50:00+00:00,feeder,210.0,N Current (RMS),A,16.9
604495,Norton Tenby,2023-08-16 22:50:00+00:00,feeder,210.0,L3 Current (RMS),A,18.1
604495,Norton Tenby,2023-08-16 22:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-16 22:50:00+00:00,feeder,210.0,L1 Current (RMS),A,10.9
604495,Norton Tenby,2023-08-16 22:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-16 22:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-16 22:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-16 22:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.2
604495,Norton Tenby,2023-08-16 22:50:00+00:00,feeder,130.0,L2 Active Power,kW,4.82
604495,Norton Tenby,2023-08-16 22:50:00+00:00,feeder,130.0,L1 Active Power,kW,3.03
604495,Norton Tenby,2023-08-16 22:50:00+00:00,feeder,130.0,N Current (RMS),A,15.3
604495,Norton Tenby,2023-08-16 22:50:00+00:00,feeder,130.0,L3 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-16 22:50:00+00:00,feeder,130.0,L2 Current (RMS),A,21.0
604495,Norton Tenby,2023-08-16 22:50:00+00:00,feeder,130.0,L1 Current (RMS),A,13.6
604495,Norton Tenby,2023-08-16 22:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.02
604495,Norton Tenby,2023-08-16 22:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-16 22:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-16 22:50:00+00:00,feeder,120.0,L3 Active Power,kW,2.12
604495,Norton Tenby,2023-08-16 22:50:00+00:00,feeder,120.0,L2 Active Power,kW,0.88
604495,Norton Tenby,2023-08-16 22:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.42
604495,Norton Tenby,2023-08-16 22:50:00+00:00,feeder,120.0,N Current (RMS),A,7.3
604495,Norton Tenby,2023-08-16 22:50:00+00:00,feeder,120.0,L3 Current (RMS),A,11.2
604495,Norton Tenby,2023-08-16 22:50:00+00:00,feeder,120.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-16 22:50:00+00:00,feeder,120.0,L1 Current (RMS),A,6.9
604495,Norton Tenby,2023-08-16 22:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.41
604495,Norton Tenby,2023-08-16 22:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.87
604495,Norton Tenby,2023-08-16 22:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.51
604495,Norton Tenby,2023-08-16 22:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.24
604495,Norton Tenby,2023-08-16 22:50:00+00:00,feeder,110.0,L2 Active Power,kW,5.6
604495,Norton Tenby,2023-08-16 22:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.05
604495,Norton Tenby,2023-08-16 22:50:00+00:00,feeder,110.0,N Current (RMS),A,15.9
604495,Norton Tenby,2023-08-16 22:50:00+00:00,feeder,110.0,L3 Current (RMS),A,15.9
604495,Norton Tenby,2023-08-16 22:50:00+00:00,feeder,110.0,L2 Current (RMS),A,24.9
604495,Norton Tenby,2023-08-16 22:50:00+00:00,feeder,110.0,L1 Current (RMS),A,15.2
604495,Norton Tenby,2023-08-16 22:50:00+00:00,transformer,,Temperature,C,32.2
604495,Norton Tenby,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage THD,%,4.13
604495,Norton Tenby,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
604495,Norton Tenby,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage THD,%,4.15
604495,Norton Tenby,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
604495,Norton Tenby,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.42
604495,Norton Tenby,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.09
604495,Norton Tenby,2023-08-16 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.48
604495,Norton Tenby,2023-08-16 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
604495,Norton Tenby,2023-08-16 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
604495,Norton Tenby,2023-08-16 22:50:00+00:00,busbar,,L3 Active Power,kW,22.21
604495,Norton Tenby,2023-08-16 22:50:00+00:00,busbar,,L2 Active Power,kW,17.76
604495,Norton Tenby,2023-08-16 22:50:00+00:00,busbar,,L1 Active Power,kW,26.32
604495,Norton Tenby,2023-08-16 22:50:00+00:00,busbar,,N Current (RMS),A,58.3
604495,Norton Tenby,2023-08-16 22:50:00+00:00,busbar,,L3 Current (RMS),A,93.9
604495,Norton Tenby,2023-08-16 22:50:00+00:00,busbar,,L2 Current (RMS),A,77.1
604495,Norton Tenby,2023-08-16 22:50:00+00:00,busbar,,L1 Current (RMS),A,113.3
604495,Norton Tenby,2023-08-16 22:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.69
604495,Norton Tenby,2023-08-16 22:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-16 22:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.37
604495,Norton Tenby,2023-08-16 22:40:00+00:00,feeder,220.0,L3 Active Power,kW,11.07
604495,Norton Tenby,2023-08-16 22:40:00+00:00,feeder,220.0,L2 Active Power,kW,7.5
604495,Norton Tenby,2023-08-16 22:40:00+00:00,feeder,220.0,L1 Active Power,kW,17.97
604495,Norton Tenby,2023-08-16 22:40:00+00:00,feeder,220.0,N Current (RMS),A,46.2
604495,Norton Tenby,2023-08-16 22:40:00+00:00,feeder,220.0,L3 Current (RMS),A,49.2
604495,Norton Tenby,2023-08-16 22:40:00+00:00,feeder,220.0,L2 Current (RMS),A,33.0
604495,Norton Tenby,2023-08-16 22:40:00+00:00,feeder,220.0,L1 Current (RMS),A,77.7
604495,Norton Tenby,2023-08-16 22:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-16 22:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-16 22:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-16 22:40:00+00:00,feeder,210.0,L3 Active Power,kW,1.84
604495,Norton Tenby,2023-08-16 22:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.74
604495,Norton Tenby,2023-08-16 22:40:00+00:00,feeder,210.0,L1 Active Power,kW,1.44
604495,Norton Tenby,2023-08-16 22:40:00+00:00,feeder,210.0,N Current (RMS),A,10.6
604495,Norton Tenby,2023-08-16 22:40:00+00:00,feeder,210.0,L3 Current (RMS),A,9.5
604495,Norton Tenby,2023-08-16 22:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-16 22:40:00+00:00,feeder,210.0,L1 Current (RMS),A,8.1
604495,Norton Tenby,2023-08-16 22:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
604495,Norton Tenby,2023-08-16 22:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-16 22:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-16 22:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.53
604495,Norton Tenby,2023-08-16 22:40:00+00:00,feeder,130.0,L2 Active Power,kW,4.85
604495,Norton Tenby,2023-08-16 22:40:00+00:00,feeder,130.0,L1 Active Power,kW,2.88
604495,Norton Tenby,2023-08-16 22:40:00+00:00,feeder,130.0,N Current (RMS),A,15.2
604495,Norton Tenby,2023-08-16 22:40:00+00:00,feeder,130.0,L3 Current (RMS),A,7.0
604495,Norton Tenby,2023-08-16 22:40:00+00:00,feeder,130.0,L2 Current (RMS),A,22.1
604495,Norton Tenby,2023-08-16 22:40:00+00:00,feeder,130.0,L1 Current (RMS),A,13.2
604495,Norton Tenby,2023-08-16 22:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.03
604495,Norton Tenby,2023-08-16 22:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-16 22:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-16 22:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.73
604495,Norton Tenby,2023-08-16 22:40:00+00:00,feeder,120.0,L2 Active Power,kW,0.99
604495,Norton Tenby,2023-08-16 22:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.71
604495,Norton Tenby,2023-08-16 22:40:00+00:00,feeder,120.0,N Current (RMS),A,6.2
604495,Norton Tenby,2023-08-16 22:40:00+00:00,feeder,120.0,L3 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-16 22:40:00+00:00,feeder,120.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-16 22:40:00+00:00,feeder,120.0,L1 Current (RMS),A,8.2
604495,Norton Tenby,2023-08-16 22:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.37
604495,Norton Tenby,2023-08-16 22:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.41
604495,Norton Tenby,2023-08-16 22:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.37
604495,Norton Tenby,2023-08-16 22:40:00+00:00,feeder,110.0,L3 Active Power,kW,2.96
604495,Norton Tenby,2023-08-16 22:40:00+00:00,feeder,110.0,L2 Active Power,kW,4.6
604495,Norton Tenby,2023-08-16 22:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.83
604495,Norton Tenby,2023-08-16 22:40:00+00:00,feeder,110.0,N Current (RMS),A,15.0
604495,Norton Tenby,2023-08-16 22:40:00+00:00,feeder,110.0,L3 Current (RMS),A,14.6
604495,Norton Tenby,2023-08-16 22:40:00+00:00,feeder,110.0,L2 Current (RMS),A,21.0
604495,Norton Tenby,2023-08-16 22:40:00+00:00,feeder,110.0,L1 Current (RMS),A,18.3
604495,Norton Tenby,2023-08-16 22:40:00+00:00,transformer,,Temperature,C,32.3
604495,Norton Tenby,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage THD,%,4.09
604495,Norton Tenby,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
604495,Norton Tenby,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage THD,%,4.1
604495,Norton Tenby,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.21
604495,Norton Tenby,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.36
604495,Norton Tenby,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.29
604495,Norton Tenby,2023-08-16 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.2
604495,Norton Tenby,2023-08-16 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
604495,Norton Tenby,2023-08-16 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-16 22:40:00+00:00,busbar,,L3 Active Power,kW,18.12
604495,Norton Tenby,2023-08-16 22:40:00+00:00,busbar,,L2 Active Power,kW,18.69
604495,Norton Tenby,2023-08-16 22:40:00+00:00,busbar,,L1 Active Power,kW,27.84
604495,Norton Tenby,2023-08-16 22:40:00+00:00,busbar,,N Current (RMS),A,66.9
604495,Norton Tenby,2023-08-16 22:40:00+00:00,busbar,,L3 Current (RMS),A,77.4
604495,Norton Tenby,2023-08-16 22:40:00+00:00,busbar,,L2 Current (RMS),A,81.6
604495,Norton Tenby,2023-08-16 22:40:00+00:00,busbar,,L1 Current (RMS),A,119.1
604495,Norton Tenby,2023-08-16 22:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.71
604495,Norton Tenby,2023-08-16 22:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.74
604495,Norton Tenby,2023-08-16 22:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.36
604495,Norton Tenby,2023-08-16 22:30:00+00:00,feeder,220.0,L3 Active Power,kW,10.88
604495,Norton Tenby,2023-08-16 22:30:00+00:00,feeder,220.0,L2 Active Power,kW,8.07
604495,Norton Tenby,2023-08-16 22:30:00+00:00,feeder,220.0,L1 Active Power,kW,18.97
604495,Norton Tenby,2023-08-16 22:30:00+00:00,feeder,220.0,N Current (RMS),A,48.4
604495,Norton Tenby,2023-08-16 22:30:00+00:00,feeder,220.0,L3 Current (RMS),A,48.4
604495,Norton Tenby,2023-08-16 22:30:00+00:00,feeder,220.0,L2 Current (RMS),A,34.6
604495,Norton Tenby,2023-08-16 22:30:00+00:00,feeder,220.0,L1 Current (RMS),A,81.4
604495,Norton Tenby,2023-08-16 22:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-16 22:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-16 22:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-16 22:30:00+00:00,feeder,210.0,L3 Active Power,kW,2.19
604495,Norton Tenby,2023-08-16 22:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.79
604495,Norton Tenby,2023-08-16 22:30:00+00:00,feeder,210.0,L1 Active Power,kW,1.67
604495,Norton Tenby,2023-08-16 22:30:00+00:00,feeder,210.0,N Current (RMS),A,11.0
604495,Norton Tenby,2023-08-16 22:30:00+00:00,feeder,210.0,L3 Current (RMS),A,10.4
604495,Norton Tenby,2023-08-16 22:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-16 22:30:00+00:00,feeder,210.0,L1 Current (RMS),A,9.1
604495,Norton Tenby,2023-08-16 22:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-16 22:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-16 22:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-16 22:30:00+00:00,feeder,130.0,L3 Active Power,kW,2.55
604495,Norton Tenby,2023-08-16 22:30:00+00:00,feeder,130.0,L2 Active Power,kW,4.47
604495,Norton Tenby,2023-08-16 22:30:00+00:00,feeder,130.0,L1 Active Power,kW,2.99
604495,Norton Tenby,2023-08-16 22:30:00+00:00,feeder,130.0,N Current (RMS),A,12.3
604495,Norton Tenby,2023-08-16 22:30:00+00:00,feeder,130.0,L3 Current (RMS),A,11.6
604495,Norton Tenby,2023-08-16 22:30:00+00:00,feeder,130.0,L2 Current (RMS),A,19.8
604495,Norton Tenby,2023-08-16 22:30:00+00:00,feeder,130.0,L1 Current (RMS),A,13.8
604495,Norton Tenby,2023-08-16 22:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.01
604495,Norton Tenby,2023-08-16 22:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-16 22:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-16 22:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.52
604495,Norton Tenby,2023-08-16 22:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.1
604495,Norton Tenby,2023-08-16 22:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.3
604495,Norton Tenby,2023-08-16 22:30:00+00:00,feeder,120.0,N Current (RMS),A,4.5
604495,Norton Tenby,2023-08-16 22:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.5
604495,Norton Tenby,2023-08-16 22:30:00+00:00,feeder,120.0,L2 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-16 22:30:00+00:00,feeder,120.0,L1 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-16 22:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.34
604495,Norton Tenby,2023-08-16 22:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.43
604495,Norton Tenby,2023-08-16 22:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-16 22:30:00+00:00,feeder,110.0,L3 Active Power,kW,2.89
604495,Norton Tenby,2023-08-16 22:30:00+00:00,feeder,110.0,L2 Active Power,kW,4.75
604495,Norton Tenby,2023-08-16 22:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.64
604495,Norton Tenby,2023-08-16 22:30:00+00:00,feeder,110.0,N Current (RMS),A,15.0
604495,Norton Tenby,2023-08-16 22:30:00+00:00,feeder,110.0,L3 Current (RMS),A,14.2
604495,Norton Tenby,2023-08-16 22:30:00+00:00,feeder,110.0,L2 Current (RMS),A,21.6
604495,Norton Tenby,2023-08-16 22:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.0
604495,Norton Tenby,2023-08-16 22:30:00+00:00,transformer,,Temperature,C,32.3
604495,Norton Tenby,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage THD,%,4.19
604495,Norton Tenby,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
604495,Norton Tenby,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage THD,%,4.2
604495,Norton Tenby,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
604495,Norton Tenby,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.49
604495,Norton Tenby,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.45
604495,Norton Tenby,2023-08-16 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.95
604495,Norton Tenby,2023-08-16 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
604495,Norton Tenby,2023-08-16 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-16 22:30:00+00:00,busbar,,L3 Active Power,kW,19.04
604495,Norton Tenby,2023-08-16 22:30:00+00:00,busbar,,L2 Active Power,kW,19.18
604495,Norton Tenby,2023-08-16 22:30:00+00:00,busbar,,L1 Active Power,kW,28.57
604495,Norton Tenby,2023-08-16 22:30:00+00:00,busbar,,N Current (RMS),A,64.8
604495,Norton Tenby,2023-08-16 22:30:00+00:00,busbar,,L3 Current (RMS),A,80.8
604495,Norton Tenby,2023-08-16 22:30:00+00:00,busbar,,L2 Current (RMS),A,82.9
604495,Norton Tenby,2023-08-16 22:30:00+00:00,busbar,,L1 Current (RMS),A,122.3
604495,Norton Tenby,2023-08-16 22:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.44
604495,Norton Tenby,2023-08-16 22:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-16 22:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,4.06
604495,Norton Tenby,2023-08-16 22:20:00+00:00,feeder,220.0,L3 Active Power,kW,10.66
604495,Norton Tenby,2023-08-16 22:20:00+00:00,feeder,220.0,L2 Active Power,kW,7.13
604495,Norton Tenby,2023-08-16 22:20:00+00:00,feeder,220.0,L1 Active Power,kW,21.98
604495,Norton Tenby,2023-08-16 22:20:00+00:00,feeder,220.0,N Current (RMS),A,60.0
604495,Norton Tenby,2023-08-16 22:20:00+00:00,feeder,220.0,L3 Current (RMS),A,47.0
604495,Norton Tenby,2023-08-16 22:20:00+00:00,feeder,220.0,L2 Current (RMS),A,30.5
604495,Norton Tenby,2023-08-16 22:20:00+00:00,feeder,220.0,L1 Current (RMS),A,95.0
604495,Norton Tenby,2023-08-16 22:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-16 22:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-16 22:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-16 22:20:00+00:00,feeder,210.0,L3 Active Power,kW,1.45
604495,Norton Tenby,2023-08-16 22:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.92
604495,Norton Tenby,2023-08-16 22:20:00+00:00,feeder,210.0,L1 Active Power,kW,1.27
604495,Norton Tenby,2023-08-16 22:20:00+00:00,feeder,210.0,N Current (RMS),A,8.2
604495,Norton Tenby,2023-08-16 22:20:00+00:00,feeder,210.0,L3 Current (RMS),A,7.8
604495,Norton Tenby,2023-08-16 22:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-16 22:20:00+00:00,feeder,210.0,L1 Current (RMS),A,7.2
604495,Norton Tenby,2023-08-16 22:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-16 22:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-16 22:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.81
604495,Norton Tenby,2023-08-16 22:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.33
604495,Norton Tenby,2023-08-16 22:20:00+00:00,feeder,130.0,L2 Active Power,kW,4.19
604495,Norton Tenby,2023-08-16 22:20:00+00:00,feeder,130.0,L1 Active Power,kW,3.32
604495,Norton Tenby,2023-08-16 22:20:00+00:00,feeder,130.0,N Current (RMS),A,14.5
604495,Norton Tenby,2023-08-16 22:20:00+00:00,feeder,130.0,L3 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-16 22:20:00+00:00,feeder,130.0,L2 Current (RMS),A,19.4
604495,Norton Tenby,2023-08-16 22:20:00+00:00,feeder,130.0,L1 Current (RMS),A,15.5
604495,Norton Tenby,2023-08-16 22:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.16
604495,Norton Tenby,2023-08-16 22:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-16 22:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-16 22:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.78
604495,Norton Tenby,2023-08-16 22:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.1
604495,Norton Tenby,2023-08-16 22:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.24
604495,Norton Tenby,2023-08-16 22:20:00+00:00,feeder,120.0,N Current (RMS),A,4.3
604495,Norton Tenby,2023-08-16 22:20:00+00:00,feeder,120.0,L3 Current (RMS),A,3.5
604495,Norton Tenby,2023-08-16 22:20:00+00:00,feeder,120.0,L2 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-16 22:20:00+00:00,feeder,120.0,L1 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-16 22:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.38
604495,Norton Tenby,2023-08-16 22:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-16 22:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.3
604495,Norton Tenby,2023-08-16 22:20:00+00:00,feeder,110.0,L3 Active Power,kW,2.74
604495,Norton Tenby,2023-08-16 22:20:00+00:00,feeder,110.0,L2 Active Power,kW,5.15
604495,Norton Tenby,2023-08-16 22:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.57
604495,Norton Tenby,2023-08-16 22:20:00+00:00,feeder,110.0,N Current (RMS),A,16.4
604495,Norton Tenby,2023-08-16 22:20:00+00:00,feeder,110.0,L3 Current (RMS),A,13.3
604495,Norton Tenby,2023-08-16 22:20:00+00:00,feeder,110.0,L2 Current (RMS),A,23.2
604495,Norton Tenby,2023-08-16 22:20:00+00:00,feeder,110.0,L1 Current (RMS),A,16.9
604495,Norton Tenby,2023-08-16 22:20:00+00:00,transformer,,Temperature,C,32.3
604495,Norton Tenby,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage THD,%,4.14
604495,Norton Tenby,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
604495,Norton Tenby,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage THD,%,4.17
604495,Norton Tenby,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.93
604495,Norton Tenby,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.44
604495,Norton Tenby,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.82
604495,Norton Tenby,2023-08-16 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.79
604495,Norton Tenby,2023-08-16 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
604495,Norton Tenby,2023-08-16 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.36
604495,Norton Tenby,2023-08-16 22:20:00+00:00,busbar,,L3 Active Power,kW,16.97
604495,Norton Tenby,2023-08-16 22:20:00+00:00,busbar,,L2 Active Power,kW,18.49
604495,Norton Tenby,2023-08-16 22:20:00+00:00,busbar,,L1 Active Power,kW,31.39
604495,Norton Tenby,2023-08-16 22:20:00+00:00,busbar,,N Current (RMS),A,78.0
604495,Norton Tenby,2023-08-16 22:20:00+00:00,busbar,,L3 Current (RMS),A,72.1
604495,Norton Tenby,2023-08-16 22:20:00+00:00,busbar,,L2 Current (RMS),A,80.3
604495,Norton Tenby,2023-08-16 22:20:00+00:00,busbar,,L1 Current (RMS),A,134.4
604495,Norton Tenby,2023-08-16 22:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.78
604495,Norton Tenby,2023-08-16 22:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-16 22:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.74
604495,Norton Tenby,2023-08-16 22:10:00+00:00,feeder,220.0,L3 Active Power,kW,11.49
604495,Norton Tenby,2023-08-16 22:10:00+00:00,feeder,220.0,L2 Active Power,kW,9.64
604495,Norton Tenby,2023-08-16 22:10:00+00:00,feeder,220.0,L1 Active Power,kW,20.04
604495,Norton Tenby,2023-08-16 22:10:00+00:00,feeder,220.0,N Current (RMS),A,50.5
604495,Norton Tenby,2023-08-16 22:10:00+00:00,feeder,220.0,L3 Current (RMS),A,50.8
604495,Norton Tenby,2023-08-16 22:10:00+00:00,feeder,220.0,L2 Current (RMS),A,44.1
604495,Norton Tenby,2023-08-16 22:10:00+00:00,feeder,220.0,L1 Current (RMS),A,86.7
604495,Norton Tenby,2023-08-16 22:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-16 22:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-16 22:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-16 22:10:00+00:00,feeder,210.0,L3 Active Power,kW,1.77
604495,Norton Tenby,2023-08-16 22:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.91
604495,Norton Tenby,2023-08-16 22:10:00+00:00,feeder,210.0,L1 Active Power,kW,1.16
604495,Norton Tenby,2023-08-16 22:10:00+00:00,feeder,210.0,N Current (RMS),A,7.9
604495,Norton Tenby,2023-08-16 22:10:00+00:00,feeder,210.0,L3 Current (RMS),A,7.7
604495,Norton Tenby,2023-08-16 22:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-16 22:10:00+00:00,feeder,210.0,L1 Current (RMS),A,6.9
604495,Norton Tenby,2023-08-16 22:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-16 22:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.74
604495,Norton Tenby,2023-08-16 22:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.79
604495,Norton Tenby,2023-08-16 22:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.35
604495,Norton Tenby,2023-08-16 22:10:00+00:00,feeder,130.0,L2 Active Power,kW,6.23
604495,Norton Tenby,2023-08-16 22:10:00+00:00,feeder,130.0,L1 Active Power,kW,3.47
604495,Norton Tenby,2023-08-16 22:10:00+00:00,feeder,130.0,N Current (RMS),A,18.6
604495,Norton Tenby,2023-08-16 22:10:00+00:00,feeder,130.0,L3 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-16 22:10:00+00:00,feeder,130.0,L2 Current (RMS),A,27.0
604495,Norton Tenby,2023-08-16 22:10:00+00:00,feeder,130.0,L1 Current (RMS),A,16.1
604495,Norton Tenby,2023-08-16 22:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.02
604495,Norton Tenby,2023-08-16 22:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-16 22:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-16 22:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.6
604495,Norton Tenby,2023-08-16 22:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.02
604495,Norton Tenby,2023-08-16 22:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.16
604495,Norton Tenby,2023-08-16 22:10:00+00:00,feeder,120.0,N Current (RMS),A,4.3
604495,Norton Tenby,2023-08-16 22:10:00+00:00,feeder,120.0,L3 Current (RMS),A,90.2
604495,Norton Tenby,2023-08-16 22:10:00+00:00,feeder,120.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-16 22:10:00+00:00,feeder,120.0,L1 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-16 22:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.54
604495,Norton Tenby,2023-08-16 22:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.04
604495,Norton Tenby,2023-08-16 22:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.41
604495,Norton Tenby,2023-08-16 22:10:00+00:00,feeder,110.0,L3 Active Power,kW,2.89
604495,Norton Tenby,2023-08-16 22:10:00+00:00,feeder,110.0,L2 Active Power,kW,5.6
604495,Norton Tenby,2023-08-16 22:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.82
604495,Norton Tenby,2023-08-16 22:10:00+00:00,feeder,110.0,N Current (RMS),A,17.4
604495,Norton Tenby,2023-08-16 22:10:00+00:00,feeder,110.0,L3 Current (RMS),A,14.6
604495,Norton Tenby,2023-08-16 22:10:00+00:00,feeder,110.0,L2 Current (RMS),A,25.1
604495,Norton Tenby,2023-08-16 22:10:00+00:00,feeder,110.0,L1 Current (RMS),A,18.0
604495,Norton Tenby,2023-08-16 22:10:00+00:00,transformer,,Temperature,C,32.3
604495,Norton Tenby,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.98
604495,Norton Tenby,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.83
604495,Norton Tenby,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage THD,%,4.03
604495,Norton Tenby,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.09
604495,Norton Tenby,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.28
604495,Norton Tenby,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.18
604495,Norton Tenby,2023-08-16 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.89
604495,Norton Tenby,2023-08-16 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
604495,Norton Tenby,2023-08-16 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
604495,Norton Tenby,2023-08-16 22:10:00+00:00,busbar,,L3 Active Power,kW,18.1
604495,Norton Tenby,2023-08-16 22:10:00+00:00,busbar,,L2 Active Power,kW,23.41
604495,Norton Tenby,2023-08-16 22:10:00+00:00,busbar,,L1 Active Power,kW,29.65
604495,Norton Tenby,2023-08-16 22:10:00+00:00,busbar,,N Current (RMS),A,67.3
604495,Norton Tenby,2023-08-16 22:10:00+00:00,busbar,,L3 Current (RMS),A,118.6
604495,Norton Tenby,2023-08-16 22:10:00+00:00,busbar,,L2 Current (RMS),A,102.5
604495,Norton Tenby,2023-08-16 22:10:00+00:00,busbar,,L1 Current (RMS),A,128.3
604495,Norton Tenby,2023-08-16 22:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.0
604495,Norton Tenby,2023-08-16 22:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-16 22:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.1
604495,Norton Tenby,2023-08-16 22:00:00+00:00,feeder,220.0,L3 Active Power,kW,12.28
604495,Norton Tenby,2023-08-16 22:00:00+00:00,feeder,220.0,L2 Active Power,kW,13.52
604495,Norton Tenby,2023-08-16 22:00:00+00:00,feeder,220.0,L1 Active Power,kW,22.29
604495,Norton Tenby,2023-08-16 22:00:00+00:00,feeder,220.0,N Current (RMS),A,49.4
604495,Norton Tenby,2023-08-16 22:00:00+00:00,feeder,220.0,L3 Current (RMS),A,53.8
604495,Norton Tenby,2023-08-16 22:00:00+00:00,feeder,220.0,L2 Current (RMS),A,58.0
604495,Norton Tenby,2023-08-16 22:00:00+00:00,feeder,220.0,L1 Current (RMS),A,94.9
604495,Norton Tenby,2023-08-16 22:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-16 22:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-16 22:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.14
604495,Norton Tenby,2023-08-16 22:00:00+00:00,feeder,210.0,L3 Active Power,kW,2.48
604495,Norton Tenby,2023-08-16 22:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.81
604495,Norton Tenby,2023-08-16 22:00:00+00:00,feeder,210.0,L1 Active Power,kW,1.3
604495,Norton Tenby,2023-08-16 22:00:00+00:00,feeder,210.0,N Current (RMS),A,11.7
604495,Norton Tenby,2023-08-16 22:00:00+00:00,feeder,210.0,L3 Current (RMS),A,11.4
604495,Norton Tenby,2023-08-16 22:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-16 22:00:00+00:00,feeder,210.0,L1 Current (RMS),A,7.7
604495,Norton Tenby,2023-08-16 22:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-16 22:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.78
604495,Norton Tenby,2023-08-16 22:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.78
604495,Norton Tenby,2023-08-16 22:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.82
604495,Norton Tenby,2023-08-16 22:00:00+00:00,feeder,130.0,L2 Active Power,kW,6.62
604495,Norton Tenby,2023-08-16 22:00:00+00:00,feeder,130.0,L1 Active Power,kW,3.96
604495,Norton Tenby,2023-08-16 22:00:00+00:00,feeder,130.0,N Current (RMS),A,20.6
604495,Norton Tenby,2023-08-16 22:00:00+00:00,feeder,130.0,L3 Current (RMS),A,8.4
604495,Norton Tenby,2023-08-16 22:00:00+00:00,feeder,130.0,L2 Current (RMS),A,29.2
604495,Norton Tenby,2023-08-16 22:00:00+00:00,feeder,130.0,L1 Current (RMS),A,17.9
604495,Norton Tenby,2023-08-16 22:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.04
604495,Norton Tenby,2023-08-16 22:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-16 22:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-16 22:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.62
604495,Norton Tenby,2023-08-16 22:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.08
604495,Norton Tenby,2023-08-16 22:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.28
604495,Norton Tenby,2023-08-16 22:00:00+00:00,feeder,120.0,N Current (RMS),A,4.7
604495,Norton Tenby,2023-08-16 22:00:00+00:00,feeder,120.0,L3 Current (RMS),A,9.2
604495,Norton Tenby,2023-08-16 22:00:00+00:00,feeder,120.0,L2 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-16 22:00:00+00:00,feeder,120.0,L1 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-16 22:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.62
604495,Norton Tenby,2023-08-16 22:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.26
604495,Norton Tenby,2023-08-16 22:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.41
604495,Norton Tenby,2023-08-16 22:00:00+00:00,feeder,110.0,L3 Active Power,kW,2.71
604495,Norton Tenby,2023-08-16 22:00:00+00:00,feeder,110.0,L2 Active Power,kW,6.8
604495,Norton Tenby,2023-08-16 22:00:00+00:00,feeder,110.0,L1 Active Power,kW,4.95
604495,Norton Tenby,2023-08-16 22:00:00+00:00,feeder,110.0,N Current (RMS),A,21.7
604495,Norton Tenby,2023-08-16 22:00:00+00:00,feeder,110.0,L3 Current (RMS),A,13.6
604495,Norton Tenby,2023-08-16 22:00:00+00:00,feeder,110.0,L2 Current (RMS),A,29.8
604495,Norton Tenby,2023-08-16 22:00:00+00:00,feeder,110.0,L1 Current (RMS),A,22.6
604495,Norton Tenby,2023-08-16 22:00:00+00:00,transformer,,Temperature,C,32.3
604495,Norton Tenby,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.9
604495,Norton Tenby,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
604495,Norton Tenby,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.92
604495,Norton Tenby,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
604495,Norton Tenby,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage THD,%,4.19
604495,Norton Tenby,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
604495,Norton Tenby,2023-08-16 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.18
604495,Norton Tenby,2023-08-16 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
604495,Norton Tenby,2023-08-16 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
604495,Norton Tenby,2023-08-16 22:00:00+00:00,busbar,,L3 Active Power,kW,19.92
604495,Norton Tenby,2023-08-16 22:00:00+00:00,busbar,,L2 Active Power,kW,28.83
604495,Norton Tenby,2023-08-16 22:00:00+00:00,busbar,,L1 Active Power,kW,33.79
604495,Norton Tenby,2023-08-16 22:00:00+00:00,busbar,,N Current (RMS),A,74.4
604495,Norton Tenby,2023-08-16 22:00:00+00:00,busbar,,L3 Current (RMS),A,84.4
604495,Norton Tenby,2023-08-16 22:00:00+00:00,busbar,,L2 Current (RMS),A,123.3
604495,Norton Tenby,2023-08-16 22:00:00+00:00,busbar,,L1 Current (RMS),A,143.6
604495,Norton Tenby,2023-08-16 21:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.96
604495,Norton Tenby,2023-08-16 21:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.9
604495,Norton Tenby,2023-08-16 21:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.8
604495,Norton Tenby,2023-08-16 21:50:00+00:00,feeder,220.0,L3 Active Power,kW,13.6
604495,Norton Tenby,2023-08-16 21:50:00+00:00,feeder,220.0,L2 Active Power,kW,10.8
604495,Norton Tenby,2023-08-16 21:50:00+00:00,feeder,220.0,L1 Active Power,kW,16.79
604495,Norton Tenby,2023-08-16 21:50:00+00:00,feeder,220.0,N Current (RMS),A,31.8
604495,Norton Tenby,2023-08-16 21:50:00+00:00,feeder,220.0,L3 Current (RMS),A,57.7
604495,Norton Tenby,2023-08-16 21:50:00+00:00,feeder,220.0,L2 Current (RMS),A,45.5
604495,Norton Tenby,2023-08-16 21:50:00+00:00,feeder,220.0,L1 Current (RMS),A,71.5
604495,Norton Tenby,2023-08-16 21:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-16 21:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-16 21:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-16 21:50:00+00:00,feeder,210.0,L3 Active Power,kW,2.33
604495,Norton Tenby,2023-08-16 21:50:00+00:00,feeder,210.0,L2 Active Power,kW,1.15
604495,Norton Tenby,2023-08-16 21:50:00+00:00,feeder,210.0,L1 Active Power,kW,3.13
604495,Norton Tenby,2023-08-16 21:50:00+00:00,feeder,210.0,N Current (RMS),A,13.3
