Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-16 21:50:00+00:00,feeder,210.0,L3 Current (RMS),A,10.8
604495,Norton Tenby,2023-08-16 21:50:00+00:00,feeder,210.0,L2 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-16 21:50:00+00:00,feeder,210.0,L1 Current (RMS),A,15.5
604495,Norton Tenby,2023-08-16 21:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-16 21:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-16 21:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-16 21:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.95
604495,Norton Tenby,2023-08-16 21:50:00+00:00,feeder,130.0,L2 Active Power,kW,3.61
604495,Norton Tenby,2023-08-16 21:50:00+00:00,feeder,130.0,L1 Active Power,kW,4.43
604495,Norton Tenby,2023-08-16 21:50:00+00:00,feeder,130.0,N Current (RMS),A,15.1
604495,Norton Tenby,2023-08-16 21:50:00+00:00,feeder,130.0,L3 Current (RMS),A,9.4
604495,Norton Tenby,2023-08-16 21:50:00+00:00,feeder,130.0,L2 Current (RMS),A,16.0
604495,Norton Tenby,2023-08-16 21:50:00+00:00,feeder,130.0,L1 Current (RMS),A,19.8
604495,Norton Tenby,2023-08-16 21:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.03
604495,Norton Tenby,2023-08-16 21:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-16 21:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-16 21:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.55
604495,Norton Tenby,2023-08-16 21:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.17
604495,Norton Tenby,2023-08-16 21:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.29
604495,Norton Tenby,2023-08-16 21:50:00+00:00,feeder,120.0,N Current (RMS),A,4.9
604495,Norton Tenby,2023-08-16 21:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.6
604495,Norton Tenby,2023-08-16 21:50:00+00:00,feeder,120.0,L2 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-16 21:50:00+00:00,feeder,120.0,L1 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-16 21:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.64
604495,Norton Tenby,2023-08-16 21:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.34
604495,Norton Tenby,2023-08-16 21:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.6
604495,Norton Tenby,2023-08-16 21:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.08
604495,Norton Tenby,2023-08-16 21:50:00+00:00,feeder,110.0,L2 Active Power,kW,5.99
604495,Norton Tenby,2023-08-16 21:50:00+00:00,feeder,110.0,L1 Active Power,kW,4.63
604495,Norton Tenby,2023-08-16 21:50:00+00:00,feeder,110.0,N Current (RMS),A,16.7
604495,Norton Tenby,2023-08-16 21:50:00+00:00,feeder,110.0,L3 Current (RMS),A,15.3
604495,Norton Tenby,2023-08-16 21:50:00+00:00,feeder,110.0,L2 Current (RMS),A,26.4
604495,Norton Tenby,2023-08-16 21:50:00+00:00,feeder,110.0,L1 Current (RMS),A,21.5
604495,Norton Tenby,2023-08-16 21:50:00+00:00,transformer,,Temperature,C,32.3
604495,Norton Tenby,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.8
604495,Norton Tenby,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
604495,Norton Tenby,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.83
604495,Norton Tenby,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
604495,Norton Tenby,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage THD,%,4.09
604495,Norton Tenby,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
604495,Norton Tenby,2023-08-16 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.7
604495,Norton Tenby,2023-08-16 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
604495,Norton Tenby,2023-08-16 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
604495,Norton Tenby,2023-08-16 21:50:00+00:00,busbar,,L3 Active Power,kW,21.51
604495,Norton Tenby,2023-08-16 21:50:00+00:00,busbar,,L2 Active Power,kW,22.71
604495,Norton Tenby,2023-08-16 21:50:00+00:00,busbar,,L1 Active Power,kW,30.28
604495,Norton Tenby,2023-08-16 21:50:00+00:00,busbar,,N Current (RMS),A,63.6
604495,Norton Tenby,2023-08-16 21:50:00+00:00,busbar,,L3 Current (RMS),A,90.1
604495,Norton Tenby,2023-08-16 21:50:00+00:00,busbar,,L2 Current (RMS),A,97.0
604495,Norton Tenby,2023-08-16 21:50:00+00:00,busbar,,L1 Current (RMS),A,128.9
604495,Norton Tenby,2023-08-16 21:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.15
604495,Norton Tenby,2023-08-16 21:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.9
604495,Norton Tenby,2023-08-16 21:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.75
604495,Norton Tenby,2023-08-16 21:40:00+00:00,feeder,220.0,L3 Active Power,kW,14.08
604495,Norton Tenby,2023-08-16 21:40:00+00:00,feeder,220.0,L2 Active Power,kW,11.08
604495,Norton Tenby,2023-08-16 21:40:00+00:00,feeder,220.0,L1 Active Power,kW,17.0
604495,Norton Tenby,2023-08-16 21:40:00+00:00,feeder,220.0,N Current (RMS),A,35.6
604495,Norton Tenby,2023-08-16 21:40:00+00:00,feeder,220.0,L3 Current (RMS),A,60.1
604495,Norton Tenby,2023-08-16 21:40:00+00:00,feeder,220.0,L2 Current (RMS),A,51.0
604495,Norton Tenby,2023-08-16 21:40:00+00:00,feeder,220.0,L1 Current (RMS),A,72.4
604495,Norton Tenby,2023-08-16 21:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-16 21:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-16 21:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.03
604495,Norton Tenby,2023-08-16 21:40:00+00:00,feeder,210.0,L3 Active Power,kW,3.11
604495,Norton Tenby,2023-08-16 21:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.84
604495,Norton Tenby,2023-08-16 21:40:00+00:00,feeder,210.0,L1 Active Power,kW,2.69
604495,Norton Tenby,2023-08-16 21:40:00+00:00,feeder,210.0,N Current (RMS),A,16.3
604495,Norton Tenby,2023-08-16 21:40:00+00:00,feeder,210.0,L3 Current (RMS),A,15.9
604495,Norton Tenby,2023-08-16 21:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-16 21:40:00+00:00,feeder,210.0,L1 Current (RMS),A,13.5
604495,Norton Tenby,2023-08-16 21:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-16 21:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-16 21:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-16 21:40:00+00:00,feeder,130.0,L3 Active Power,kW,4.19
604495,Norton Tenby,2023-08-16 21:40:00+00:00,feeder,130.0,L2 Active Power,kW,4.75
604495,Norton Tenby,2023-08-16 21:40:00+00:00,feeder,130.0,L1 Active Power,kW,7.45
604495,Norton Tenby,2023-08-16 21:40:00+00:00,feeder,130.0,N Current (RMS),A,20.9
604495,Norton Tenby,2023-08-16 21:40:00+00:00,feeder,130.0,L3 Current (RMS),A,24.5
604495,Norton Tenby,2023-08-16 21:40:00+00:00,feeder,130.0,L2 Current (RMS),A,22.2
604495,Norton Tenby,2023-08-16 21:40:00+00:00,feeder,130.0,L1 Current (RMS),A,35.2
604495,Norton Tenby,2023-08-16 21:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-16 21:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-16 21:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.73
604495,Norton Tenby,2023-08-16 21:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.42
604495,Norton Tenby,2023-08-16 21:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.18
604495,Norton Tenby,2023-08-16 21:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.64
604495,Norton Tenby,2023-08-16 21:40:00+00:00,feeder,120.0,N Current (RMS),A,6.3
604495,Norton Tenby,2023-08-16 21:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.1
604495,Norton Tenby,2023-08-16 21:40:00+00:00,feeder,120.0,L2 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-16 21:40:00+00:00,feeder,120.0,L1 Current (RMS),A,8.0
604495,Norton Tenby,2023-08-16 21:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.56
604495,Norton Tenby,2023-08-16 21:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.57
604495,Norton Tenby,2023-08-16 21:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.51
604495,Norton Tenby,2023-08-16 21:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.58
604495,Norton Tenby,2023-08-16 21:40:00+00:00,feeder,110.0,L2 Active Power,kW,5.42
604495,Norton Tenby,2023-08-16 21:40:00+00:00,feeder,110.0,L1 Active Power,kW,7.03
604495,Norton Tenby,2023-08-16 21:40:00+00:00,feeder,110.0,N Current (RMS),A,19.6
604495,Norton Tenby,2023-08-16 21:40:00+00:00,feeder,110.0,L3 Current (RMS),A,17.5
604495,Norton Tenby,2023-08-16 21:40:00+00:00,feeder,110.0,L2 Current (RMS),A,24.4
604495,Norton Tenby,2023-08-16 21:40:00+00:00,feeder,110.0,L1 Current (RMS),A,30.6
604495,Norton Tenby,2023-08-16 21:40:00+00:00,transformer,,Temperature,C,32.3
604495,Norton Tenby,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.75
604495,Norton Tenby,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
604495,Norton Tenby,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.84
604495,Norton Tenby,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
604495,Norton Tenby,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage THD,%,4.07
604495,Norton Tenby,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
604495,Norton Tenby,2023-08-16 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.89
604495,Norton Tenby,2023-08-16 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
604495,Norton Tenby,2023-08-16 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
604495,Norton Tenby,2023-08-16 21:40:00+00:00,busbar,,L3 Active Power,kW,25.38
604495,Norton Tenby,2023-08-16 21:40:00+00:00,busbar,,L2 Active Power,kW,23.26
604495,Norton Tenby,2023-08-16 21:40:00+00:00,busbar,,L1 Active Power,kW,35.82
604495,Norton Tenby,2023-08-16 21:40:00+00:00,busbar,,N Current (RMS),A,79.8
604495,Norton Tenby,2023-08-16 21:40:00+00:00,busbar,,L3 Current (RMS),A,107.7
604495,Norton Tenby,2023-08-16 21:40:00+00:00,busbar,,L2 Current (RMS),A,103.3
604495,Norton Tenby,2023-08-16 21:40:00+00:00,busbar,,L1 Current (RMS),A,153.2
604495,Norton Tenby,2023-08-16 21:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.13
604495,Norton Tenby,2023-08-16 21:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.73
604495,Norton Tenby,2023-08-16 21:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.61
604495,Norton Tenby,2023-08-16 21:30:00+00:00,feeder,220.0,L3 Active Power,kW,14.53
604495,Norton Tenby,2023-08-16 21:30:00+00:00,feeder,220.0,L2 Active Power,kW,20.64
604495,Norton Tenby,2023-08-16 21:30:00+00:00,feeder,220.0,L1 Active Power,kW,17.77
604495,Norton Tenby,2023-08-16 21:30:00+00:00,feeder,220.0,N Current (RMS),A,33.5
604495,Norton Tenby,2023-08-16 21:30:00+00:00,feeder,220.0,L3 Current (RMS),A,63.0
604495,Norton Tenby,2023-08-16 21:30:00+00:00,feeder,220.0,L2 Current (RMS),A,88.7
604495,Norton Tenby,2023-08-16 21:30:00+00:00,feeder,220.0,L1 Current (RMS),A,75.4
604495,Norton Tenby,2023-08-16 21:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-16 21:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-16 21:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.19
604495,Norton Tenby,2023-08-16 21:30:00+00:00,feeder,210.0,L3 Active Power,kW,2.26
604495,Norton Tenby,2023-08-16 21:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.9
604495,Norton Tenby,2023-08-16 21:30:00+00:00,feeder,210.0,L1 Active Power,kW,2.68
604495,Norton Tenby,2023-08-16 21:30:00+00:00,feeder,210.0,N Current (RMS),A,12.0
604495,Norton Tenby,2023-08-16 21:30:00+00:00,feeder,210.0,L3 Current (RMS),A,11.1
604495,Norton Tenby,2023-08-16 21:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-16 21:30:00+00:00,feeder,210.0,L1 Current (RMS),A,13.9
604495,Norton Tenby,2023-08-16 21:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-16 21:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.91
604495,Norton Tenby,2023-08-16 21:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-16 21:30:00+00:00,feeder,130.0,L3 Active Power,kW,5.34
604495,Norton Tenby,2023-08-16 21:30:00+00:00,feeder,130.0,L2 Active Power,kW,5.11
604495,Norton Tenby,2023-08-16 21:30:00+00:00,feeder,130.0,L1 Active Power,kW,9.93
604495,Norton Tenby,2023-08-16 21:30:00+00:00,feeder,130.0,N Current (RMS),A,27.2
604495,Norton Tenby,2023-08-16 21:30:00+00:00,feeder,130.0,L3 Current (RMS),A,28.3
604495,Norton Tenby,2023-08-16 21:30:00+00:00,feeder,130.0,L2 Current (RMS),A,24.2
604495,Norton Tenby,2023-08-16 21:30:00+00:00,feeder,130.0,L1 Current (RMS),A,45.5
604495,Norton Tenby,2023-08-16 21:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.03
604495,Norton Tenby,2023-08-16 21:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-16 21:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.7
604495,Norton Tenby,2023-08-16 21:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.51
604495,Norton Tenby,2023-08-16 21:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.22
604495,Norton Tenby,2023-08-16 21:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.74
604495,Norton Tenby,2023-08-16 21:30:00+00:00,feeder,120.0,N Current (RMS),A,6.1
604495,Norton Tenby,2023-08-16 21:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.5
604495,Norton Tenby,2023-08-16 21:30:00+00:00,feeder,120.0,L2 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-16 21:30:00+00:00,feeder,120.0,L1 Current (RMS),A,8.2
604495,Norton Tenby,2023-08-16 21:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.46
604495,Norton Tenby,2023-08-16 21:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.64
604495,Norton Tenby,2023-08-16 21:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.5
604495,Norton Tenby,2023-08-16 21:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.45
604495,Norton Tenby,2023-08-16 21:30:00+00:00,feeder,110.0,L2 Active Power,kW,5.84
604495,Norton Tenby,2023-08-16 21:30:00+00:00,feeder,110.0,L1 Active Power,kW,5.97
604495,Norton Tenby,2023-08-16 21:30:00+00:00,feeder,110.0,N Current (RMS),A,18.1
604495,Norton Tenby,2023-08-16 21:30:00+00:00,feeder,110.0,L3 Current (RMS),A,16.5
604495,Norton Tenby,2023-08-16 21:30:00+00:00,feeder,110.0,L2 Current (RMS),A,26.6
604495,Norton Tenby,2023-08-16 21:30:00+00:00,feeder,110.0,L1 Current (RMS),A,27.2
604495,Norton Tenby,2023-08-16 21:30:00+00:00,transformer,,Temperature,C,32.3
604495,Norton Tenby,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.79
604495,Norton Tenby,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
604495,Norton Tenby,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.9
604495,Norton Tenby,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
604495,Norton Tenby,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage THD,%,4.17
604495,Norton Tenby,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
604495,Norton Tenby,2023-08-16 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.32
604495,Norton Tenby,2023-08-16 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
604495,Norton Tenby,2023-08-16 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
604495,Norton Tenby,2023-08-16 21:30:00+00:00,busbar,,L3 Active Power,kW,26.09
604495,Norton Tenby,2023-08-16 21:30:00+00:00,busbar,,L2 Active Power,kW,33.72
604495,Norton Tenby,2023-08-16 21:30:00+00:00,busbar,,L1 Active Power,kW,38.1
604495,Norton Tenby,2023-08-16 21:30:00+00:00,busbar,,N Current (RMS),A,75.2
604495,Norton Tenby,2023-08-16 21:30:00+00:00,busbar,,L3 Current (RMS),A,110.9
604495,Norton Tenby,2023-08-16 21:30:00+00:00,busbar,,L2 Current (RMS),A,145.2
604495,Norton Tenby,2023-08-16 21:30:00+00:00,busbar,,L1 Current (RMS),A,163.0
604495,Norton Tenby,2023-08-16 21:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.41
604495,Norton Tenby,2023-08-16 21:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-16 21:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.11
604495,Norton Tenby,2023-08-16 21:20:00+00:00,feeder,220.0,L3 Active Power,kW,13.32
604495,Norton Tenby,2023-08-16 21:20:00+00:00,feeder,220.0,L2 Active Power,kW,17.41
604495,Norton Tenby,2023-08-16 21:20:00+00:00,feeder,220.0,L1 Active Power,kW,20.26
604495,Norton Tenby,2023-08-16 21:20:00+00:00,feeder,220.0,N Current (RMS),A,42.3
604495,Norton Tenby,2023-08-16 21:20:00+00:00,feeder,220.0,L3 Current (RMS),A,58.5
604495,Norton Tenby,2023-08-16 21:20:00+00:00,feeder,220.0,L2 Current (RMS),A,75.9
604495,Norton Tenby,2023-08-16 21:20:00+00:00,feeder,220.0,L1 Current (RMS),A,86.8
604495,Norton Tenby,2023-08-16 21:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-16 21:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-16 21:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.33
604495,Norton Tenby,2023-08-16 21:20:00+00:00,feeder,210.0,L3 Active Power,kW,2.43
604495,Norton Tenby,2023-08-16 21:20:00+00:00,feeder,210.0,L2 Active Power,kW,1.24
604495,Norton Tenby,2023-08-16 21:20:00+00:00,feeder,210.0,L1 Active Power,kW,4.04
604495,Norton Tenby,2023-08-16 21:20:00+00:00,feeder,210.0,N Current (RMS),A,17.2
604495,Norton Tenby,2023-08-16 21:20:00+00:00,feeder,210.0,L3 Current (RMS),A,11.3
604495,Norton Tenby,2023-08-16 21:20:00+00:00,feeder,210.0,L2 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-16 21:20:00+00:00,feeder,210.0,L1 Current (RMS),A,20.2
604495,Norton Tenby,2023-08-16 21:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-16 21:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.93
604495,Norton Tenby,2023-08-16 21:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-16 21:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.49
604495,Norton Tenby,2023-08-16 21:20:00+00:00,feeder,130.0,L2 Active Power,kW,3.77
604495,Norton Tenby,2023-08-16 21:20:00+00:00,feeder,130.0,L1 Active Power,kW,4.32
604495,Norton Tenby,2023-08-16 21:20:00+00:00,feeder,130.0,N Current (RMS),A,16.8
604495,Norton Tenby,2023-08-16 21:20:00+00:00,feeder,130.0,L3 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-16 21:20:00+00:00,feeder,130.0,L2 Current (RMS),A,17.3
604495,Norton Tenby,2023-08-16 21:20:00+00:00,feeder,130.0,L1 Current (RMS),A,19.6
604495,Norton Tenby,2023-08-16 21:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.25
604495,Norton Tenby,2023-08-16 21:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-16 21:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.7
604495,Norton Tenby,2023-08-16 21:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.38
604495,Norton Tenby,2023-08-16 21:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.13
604495,Norton Tenby,2023-08-16 21:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.77
604495,Norton Tenby,2023-08-16 21:20:00+00:00,feeder,120.0,N Current (RMS),A,7.8
604495,Norton Tenby,2023-08-16 21:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.4
604495,Norton Tenby,2023-08-16 21:20:00+00:00,feeder,120.0,L2 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-16 21:20:00+00:00,feeder,120.0,L1 Current (RMS),A,8.4
604495,Norton Tenby,2023-08-16 21:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.39
604495,Norton Tenby,2023-08-16 21:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.35
604495,Norton Tenby,2023-08-16 21:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.24
604495,Norton Tenby,2023-08-16 21:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.64
604495,Norton Tenby,2023-08-16 21:20:00+00:00,feeder,110.0,L2 Active Power,kW,10.71
604495,Norton Tenby,2023-08-16 21:20:00+00:00,feeder,110.0,L1 Active Power,kW,12.92
604495,Norton Tenby,2023-08-16 21:20:00+00:00,feeder,110.0,N Current (RMS),A,37.3
604495,Norton Tenby,2023-08-16 21:20:00+00:00,feeder,110.0,L3 Current (RMS),A,17.1
604495,Norton Tenby,2023-08-16 21:20:00+00:00,feeder,110.0,L2 Current (RMS),A,45.8
604495,Norton Tenby,2023-08-16 21:20:00+00:00,feeder,110.0,L1 Current (RMS),A,56.0
604495,Norton Tenby,2023-08-16 21:20:00+00:00,transformer,,Temperature,C,32.3
604495,Norton Tenby,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.72
604495,Norton Tenby,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
604495,Norton Tenby,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.82
604495,Norton Tenby,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
604495,Norton Tenby,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage THD,%,4.07
604495,Norton Tenby,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
604495,Norton Tenby,2023-08-16 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.91
604495,Norton Tenby,2023-08-16 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
604495,Norton Tenby,2023-08-16 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-16 21:20:00+00:00,busbar,,L3 Active Power,kW,21.25
604495,Norton Tenby,2023-08-16 21:20:00+00:00,busbar,,L2 Active Power,kW,34.26
604495,Norton Tenby,2023-08-16 21:20:00+00:00,busbar,,L1 Active Power,kW,43.32
604495,Norton Tenby,2023-08-16 21:20:00+00:00,busbar,,N Current (RMS),A,105.4
604495,Norton Tenby,2023-08-16 21:20:00+00:00,busbar,,L3 Current (RMS),A,90.1
604495,Norton Tenby,2023-08-16 21:20:00+00:00,busbar,,L2 Current (RMS),A,146.5
604495,Norton Tenby,2023-08-16 21:20:00+00:00,busbar,,L1 Current (RMS),A,184.4
604495,Norton Tenby,2023-08-16 21:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.67
604495,Norton Tenby,2023-08-16 21:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.67
604495,Norton Tenby,2023-08-16 21:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.45
604495,Norton Tenby,2023-08-16 21:10:00+00:00,feeder,220.0,L3 Active Power,kW,15.17
604495,Norton Tenby,2023-08-16 21:10:00+00:00,feeder,220.0,L2 Active Power,kW,11.13
604495,Norton Tenby,2023-08-16 21:10:00+00:00,feeder,220.0,L1 Active Power,kW,21.47
604495,Norton Tenby,2023-08-16 21:10:00+00:00,feeder,220.0,N Current (RMS),A,47.9
604495,Norton Tenby,2023-08-16 21:10:00+00:00,feeder,220.0,L3 Current (RMS),A,65.5
604495,Norton Tenby,2023-08-16 21:10:00+00:00,feeder,220.0,L2 Current (RMS),A,47.9
604495,Norton Tenby,2023-08-16 21:10:00+00:00,feeder,220.0,L1 Current (RMS),A,92.4
604495,Norton Tenby,2023-08-16 21:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.02
604495,Norton Tenby,2023-08-16 21:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-16 21:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-16 21:10:00+00:00,feeder,210.0,L3 Active Power,kW,3.08
604495,Norton Tenby,2023-08-16 21:10:00+00:00,feeder,210.0,L2 Active Power,kW,1.21
604495,Norton Tenby,2023-08-16 21:10:00+00:00,feeder,210.0,L1 Active Power,kW,4.26
604495,Norton Tenby,2023-08-16 21:10:00+00:00,feeder,210.0,N Current (RMS),A,18.7
604495,Norton Tenby,2023-08-16 21:10:00+00:00,feeder,210.0,L3 Current (RMS),A,14.6
604495,Norton Tenby,2023-08-16 21:10:00+00:00,feeder,210.0,L2 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-16 21:10:00+00:00,feeder,210.0,L1 Current (RMS),A,21.2
604495,Norton Tenby,2023-08-16 21:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
604495,Norton Tenby,2023-08-16 21:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.8
604495,Norton Tenby,2023-08-16 21:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-16 21:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.59
604495,Norton Tenby,2023-08-16 21:10:00+00:00,feeder,130.0,L2 Active Power,kW,4.16
604495,Norton Tenby,2023-08-16 21:10:00+00:00,feeder,130.0,L1 Active Power,kW,4.45
604495,Norton Tenby,2023-08-16 21:10:00+00:00,feeder,130.0,N Current (RMS),A,17.0
604495,Norton Tenby,2023-08-16 21:10:00+00:00,feeder,130.0,L3 Current (RMS),A,6.8
604495,Norton Tenby,2023-08-16 21:10:00+00:00,feeder,130.0,L2 Current (RMS),A,18.8
604495,Norton Tenby,2023-08-16 21:10:00+00:00,feeder,130.0,L1 Current (RMS),A,20.1
604495,Norton Tenby,2023-08-16 21:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.15
604495,Norton Tenby,2023-08-16 21:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-16 21:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.7
604495,Norton Tenby,2023-08-16 21:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.61
604495,Norton Tenby,2023-08-16 21:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.43
604495,Norton Tenby,2023-08-16 21:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.92
604495,Norton Tenby,2023-08-16 21:10:00+00:00,feeder,120.0,N Current (RMS),A,7.9
604495,Norton Tenby,2023-08-16 21:10:00+00:00,feeder,120.0,L3 Current (RMS),A,3.0
604495,Norton Tenby,2023-08-16 21:10:00+00:00,feeder,120.0,L2 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-16 21:10:00+00:00,feeder,120.0,L1 Current (RMS),A,9.7
604495,Norton Tenby,2023-08-16 21:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.54
604495,Norton Tenby,2023-08-16 21:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.34
604495,Norton Tenby,2023-08-16 21:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.43
604495,Norton Tenby,2023-08-16 21:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.28
604495,Norton Tenby,2023-08-16 21:10:00+00:00,feeder,110.0,L2 Active Power,kW,7.93
604495,Norton Tenby,2023-08-16 21:10:00+00:00,feeder,110.0,L1 Active Power,kW,6.76
604495,Norton Tenby,2023-08-16 21:10:00+00:00,feeder,110.0,N Current (RMS),A,28.1
604495,Norton Tenby,2023-08-16 21:10:00+00:00,feeder,110.0,L3 Current (RMS),A,16.1
604495,Norton Tenby,2023-08-16 21:10:00+00:00,feeder,110.0,L2 Current (RMS),A,36.1
604495,Norton Tenby,2023-08-16 21:10:00+00:00,feeder,110.0,L1 Current (RMS),A,33.7
604495,Norton Tenby,2023-08-16 21:10:00+00:00,transformer,,Temperature,C,32.3
604495,Norton Tenby,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.67
604495,Norton Tenby,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
604495,Norton Tenby,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.74
604495,Norton Tenby,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
604495,Norton Tenby,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage THD,%,4.0
604495,Norton Tenby,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.22
604495,Norton Tenby,2023-08-16 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.29
604495,Norton Tenby,2023-08-16 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
604495,Norton Tenby,2023-08-16 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-16 21:10:00+00:00,busbar,,L3 Active Power,kW,23.72
604495,Norton Tenby,2023-08-16 21:10:00+00:00,busbar,,L2 Active Power,kW,25.87
604495,Norton Tenby,2023-08-16 21:10:00+00:00,busbar,,L1 Active Power,kW,38.85
604495,Norton Tenby,2023-08-16 21:10:00+00:00,busbar,,N Current (RMS),A,93.5
604495,Norton Tenby,2023-08-16 21:10:00+00:00,busbar,,L3 Current (RMS),A,100.4
604495,Norton Tenby,2023-08-16 21:10:00+00:00,busbar,,L2 Current (RMS),A,112.0
604495,Norton Tenby,2023-08-16 21:10:00+00:00,busbar,,L1 Current (RMS),A,167.6
604495,Norton Tenby,2023-08-16 21:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.9
604495,Norton Tenby,2023-08-16 21:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.67
604495,Norton Tenby,2023-08-16 21:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.46
604495,Norton Tenby,2023-08-16 21:00:00+00:00,feeder,220.0,L3 Active Power,kW,12.65
604495,Norton Tenby,2023-08-16 21:00:00+00:00,feeder,220.0,L2 Active Power,kW,11.24
604495,Norton Tenby,2023-08-16 21:00:00+00:00,feeder,220.0,L1 Active Power,kW,19.4
604495,Norton Tenby,2023-08-16 21:00:00+00:00,feeder,220.0,N Current (RMS),A,45.3
604495,Norton Tenby,2023-08-16 21:00:00+00:00,feeder,220.0,L3 Current (RMS),A,55.6
604495,Norton Tenby,2023-08-16 21:00:00+00:00,feeder,220.0,L2 Current (RMS),A,48.2
604495,Norton Tenby,2023-08-16 21:00:00+00:00,feeder,220.0,L1 Current (RMS),A,84.2
604495,Norton Tenby,2023-08-16 21:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-16 21:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-16 21:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.04
604495,Norton Tenby,2023-08-16 21:00:00+00:00,feeder,210.0,L3 Active Power,kW,4.92
604495,Norton Tenby,2023-08-16 21:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.8
604495,Norton Tenby,2023-08-16 21:00:00+00:00,feeder,210.0,L1 Active Power,kW,3.02
604495,Norton Tenby,2023-08-16 21:00:00+00:00,feeder,210.0,N Current (RMS),A,19.6
604495,Norton Tenby,2023-08-16 21:00:00+00:00,feeder,210.0,L3 Current (RMS),A,20.8
604495,Norton Tenby,2023-08-16 21:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-16 21:00:00+00:00,feeder,210.0,L1 Current (RMS),A,15.0
604495,Norton Tenby,2023-08-16 21:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-16 21:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-16 21:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-16 21:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.74
604495,Norton Tenby,2023-08-16 21:00:00+00:00,feeder,130.0,L2 Active Power,kW,4.31
604495,Norton Tenby,2023-08-16 21:00:00+00:00,feeder,130.0,L1 Active Power,kW,9.32
604495,Norton Tenby,2023-08-16 21:00:00+00:00,feeder,130.0,N Current (RMS),A,35.1
604495,Norton Tenby,2023-08-16 21:00:00+00:00,feeder,130.0,L3 Current (RMS),A,8.0
604495,Norton Tenby,2023-08-16 21:00:00+00:00,feeder,130.0,L2 Current (RMS),A,19.7
604495,Norton Tenby,2023-08-16 21:00:00+00:00,feeder,130.0,L1 Current (RMS),A,43.4
604495,Norton Tenby,2023-08-16 21:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.23
604495,Norton Tenby,2023-08-16 21:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-16 21:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-16 21:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.74
604495,Norton Tenby,2023-08-16 21:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.65
604495,Norton Tenby,2023-08-16 21:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.58
604495,Norton Tenby,2023-08-16 21:00:00+00:00,feeder,120.0,N Current (RMS),A,7.4
604495,Norton Tenby,2023-08-16 21:00:00+00:00,feeder,120.0,L3 Current (RMS),A,3.5
604495,Norton Tenby,2023-08-16 21:00:00+00:00,feeder,120.0,L2 Current (RMS),A,7.2
604495,Norton Tenby,2023-08-16 21:00:00+00:00,feeder,120.0,L1 Current (RMS),A,7.6
604495,Norton Tenby,2023-08-16 21:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.6
604495,Norton Tenby,2023-08-16 21:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.27
604495,Norton Tenby,2023-08-16 21:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.41
604495,Norton Tenby,2023-08-16 21:00:00+00:00,feeder,110.0,L3 Active Power,kW,5.1
604495,Norton Tenby,2023-08-16 21:00:00+00:00,feeder,110.0,L2 Active Power,kW,6.44
604495,Norton Tenby,2023-08-16 21:00:00+00:00,feeder,110.0,L1 Active Power,kW,5.71
604495,Norton Tenby,2023-08-16 21:00:00+00:00,feeder,110.0,N Current (RMS),A,17.4
604495,Norton Tenby,2023-08-16 21:00:00+00:00,feeder,110.0,L3 Current (RMS),A,23.3
604495,Norton Tenby,2023-08-16 21:00:00+00:00,feeder,110.0,L2 Current (RMS),A,28.8
604495,Norton Tenby,2023-08-16 21:00:00+00:00,feeder,110.0,L1 Current (RMS),A,26.4
604495,Norton Tenby,2023-08-16 21:00:00+00:00,transformer,,Temperature,C,32.3
604495,Norton Tenby,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.63
604495,Norton Tenby,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
604495,Norton Tenby,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.71
604495,Norton Tenby,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
604495,Norton Tenby,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.98
604495,Norton Tenby,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.54
604495,Norton Tenby,2023-08-16 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.25
604495,Norton Tenby,2023-08-16 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
604495,Norton Tenby,2023-08-16 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-16 21:00:00+00:00,busbar,,L3 Active Power,kW,25.14
604495,Norton Tenby,2023-08-16 21:00:00+00:00,busbar,,L2 Active Power,kW,24.44
604495,Norton Tenby,2023-08-16 21:00:00+00:00,busbar,,L1 Active Power,kW,39.03
604495,Norton Tenby,2023-08-16 21:00:00+00:00,busbar,,N Current (RMS),A,92.7
604495,Norton Tenby,2023-08-16 21:00:00+00:00,busbar,,L3 Current (RMS),A,106.2
604495,Norton Tenby,2023-08-16 21:00:00+00:00,busbar,,L2 Current (RMS),A,105.6
604495,Norton Tenby,2023-08-16 21:00:00+00:00,busbar,,L1 Current (RMS),A,167.2
604495,Norton Tenby,2023-08-16 20:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.73
604495,Norton Tenby,2023-08-16 20:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.73
604495,Norton Tenby,2023-08-16 20:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.31
604495,Norton Tenby,2023-08-16 20:50:00+00:00,feeder,220.0,L3 Active Power,kW,11.57
604495,Norton Tenby,2023-08-16 20:50:00+00:00,feeder,220.0,L2 Active Power,kW,16.78
604495,Norton Tenby,2023-08-16 20:50:00+00:00,feeder,220.0,L1 Active Power,kW,16.01
604495,Norton Tenby,2023-08-16 20:50:00+00:00,feeder,220.0,N Current (RMS),A,33.5
604495,Norton Tenby,2023-08-16 20:50:00+00:00,feeder,220.0,L3 Current (RMS),A,51.7
604495,Norton Tenby,2023-08-16 20:50:00+00:00,feeder,220.0,L2 Current (RMS),A,72.1
604495,Norton Tenby,2023-08-16 20:50:00+00:00,feeder,220.0,L1 Current (RMS),A,68.4
604495,Norton Tenby,2023-08-16 20:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.16
604495,Norton Tenby,2023-08-16 20:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-16 20:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.27
604495,Norton Tenby,2023-08-16 20:50:00+00:00,feeder,210.0,L3 Active Power,kW,5.15
604495,Norton Tenby,2023-08-16 20:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.95
604495,Norton Tenby,2023-08-16 20:50:00+00:00,feeder,210.0,L1 Active Power,kW,2.62
604495,Norton Tenby,2023-08-16 20:50:00+00:00,feeder,210.0,N Current (RMS),A,20.4
604495,Norton Tenby,2023-08-16 20:50:00+00:00,feeder,210.0,L3 Current (RMS),A,21.5
604495,Norton Tenby,2023-08-16 20:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-16 20:50:00+00:00,feeder,210.0,L1 Current (RMS),A,13.7
604495,Norton Tenby,2023-08-16 20:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-16 20:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-16 20:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-16 20:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.56
604495,Norton Tenby,2023-08-16 20:50:00+00:00,feeder,130.0,L2 Active Power,kW,4.28
604495,Norton Tenby,2023-08-16 20:50:00+00:00,feeder,130.0,L1 Active Power,kW,5.76
604495,Norton Tenby,2023-08-16 20:50:00+00:00,feeder,130.0,N Current (RMS),A,21.1
604495,Norton Tenby,2023-08-16 20:50:00+00:00,feeder,130.0,L3 Current (RMS),A,6.7
604495,Norton Tenby,2023-08-16 20:50:00+00:00,feeder,130.0,L2 Current (RMS),A,19.6
604495,Norton Tenby,2023-08-16 20:50:00+00:00,feeder,130.0,L1 Current (RMS),A,26.1
604495,Norton Tenby,2023-08-16 20:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.03
604495,Norton Tenby,2023-08-16 20:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-16 20:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.67
604495,Norton Tenby,2023-08-16 20:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.54
604495,Norton Tenby,2023-08-16 20:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.42
604495,Norton Tenby,2023-08-16 20:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.65
604495,Norton Tenby,2023-08-16 20:50:00+00:00,feeder,120.0,N Current (RMS),A,6.8
604495,Norton Tenby,2023-08-16 20:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.6
604495,Norton Tenby,2023-08-16 20:50:00+00:00,feeder,120.0,L2 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-16 20:50:00+00:00,feeder,120.0,L1 Current (RMS),A,7.9
604495,Norton Tenby,2023-08-16 20:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.62
604495,Norton Tenby,2023-08-16 20:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.25
604495,Norton Tenby,2023-08-16 20:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.54
604495,Norton Tenby,2023-08-16 20:50:00+00:00,feeder,110.0,L3 Active Power,kW,5.09
604495,Norton Tenby,2023-08-16 20:50:00+00:00,feeder,110.0,L2 Active Power,kW,6.81
604495,Norton Tenby,2023-08-16 20:50:00+00:00,feeder,110.0,L1 Active Power,kW,4.03
604495,Norton Tenby,2023-08-16 20:50:00+00:00,feeder,110.0,N Current (RMS),A,18.2
604495,Norton Tenby,2023-08-16 20:50:00+00:00,feeder,110.0,L3 Current (RMS),A,23.2
604495,Norton Tenby,2023-08-16 20:50:00+00:00,feeder,110.0,L2 Current (RMS),A,29.9
604495,Norton Tenby,2023-08-16 20:50:00+00:00,feeder,110.0,L1 Current (RMS),A,19.2
604495,Norton Tenby,2023-08-16 20:50:00+00:00,transformer,,Temperature,C,32.4
604495,Norton Tenby,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.61
604495,Norton Tenby,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
604495,Norton Tenby,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.73
604495,Norton Tenby,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
604495,Norton Tenby,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.96
604495,Norton Tenby,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
604495,Norton Tenby,2023-08-16 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.11
604495,Norton Tenby,2023-08-16 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
604495,Norton Tenby,2023-08-16 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
604495,Norton Tenby,2023-08-16 20:50:00+00:00,busbar,,L3 Active Power,kW,23.91
604495,Norton Tenby,2023-08-16 20:50:00+00:00,busbar,,L2 Active Power,kW,30.23
604495,Norton Tenby,2023-08-16 20:50:00+00:00,busbar,,L1 Active Power,kW,30.07
604495,Norton Tenby,2023-08-16 20:50:00+00:00,busbar,,N Current (RMS),A,62.7
604495,Norton Tenby,2023-08-16 20:50:00+00:00,busbar,,L3 Current (RMS),A,100.7
604495,Norton Tenby,2023-08-16 20:50:00+00:00,busbar,,L2 Current (RMS),A,129.7
604495,Norton Tenby,2023-08-16 20:50:00+00:00,busbar,,L1 Current (RMS),A,129.6
604495,Norton Tenby,2023-08-16 20:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.17
604495,Norton Tenby,2023-08-16 20:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.85
604495,Norton Tenby,2023-08-16 20:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.18
604495,Norton Tenby,2023-08-16 20:40:00+00:00,feeder,220.0,L3 Active Power,kW,14.46
604495,Norton Tenby,2023-08-16 20:40:00+00:00,feeder,220.0,L2 Active Power,kW,13.64
604495,Norton Tenby,2023-08-16 20:40:00+00:00,feeder,220.0,L1 Active Power,kW,16.19
604495,Norton Tenby,2023-08-16 20:40:00+00:00,feeder,220.0,N Current (RMS),A,33.1
604495,Norton Tenby,2023-08-16 20:40:00+00:00,feeder,220.0,L3 Current (RMS),A,64.2
604495,Norton Tenby,2023-08-16 20:40:00+00:00,feeder,220.0,L2 Current (RMS),A,61.6
604495,Norton Tenby,2023-08-16 20:40:00+00:00,feeder,220.0,L1 Current (RMS),A,68.6
604495,Norton Tenby,2023-08-16 20:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.32
604495,Norton Tenby,2023-08-16 20:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-16 20:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.24
604495,Norton Tenby,2023-08-16 20:40:00+00:00,feeder,210.0,L3 Active Power,kW,5.82
604495,Norton Tenby,2023-08-16 20:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.84
604495,Norton Tenby,2023-08-16 20:40:00+00:00,feeder,210.0,L1 Active Power,kW,2.77
604495,Norton Tenby,2023-08-16 20:40:00+00:00,feeder,210.0,N Current (RMS),A,24.4
604495,Norton Tenby,2023-08-16 20:40:00+00:00,feeder,210.0,L3 Current (RMS),A,24.8
604495,Norton Tenby,2023-08-16 20:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-16 20:40:00+00:00,feeder,210.0,L1 Current (RMS),A,14.3
604495,Norton Tenby,2023-08-16 20:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-16 20:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.92
604495,Norton Tenby,2023-08-16 20:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-16 20:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.99
604495,Norton Tenby,2023-08-16 20:40:00+00:00,feeder,130.0,L2 Active Power,kW,4.3
604495,Norton Tenby,2023-08-16 20:40:00+00:00,feeder,130.0,L1 Active Power,kW,4.89
604495,Norton Tenby,2023-08-16 20:40:00+00:00,feeder,130.0,N Current (RMS),A,18.0
604495,Norton Tenby,2023-08-16 20:40:00+00:00,feeder,130.0,L3 Current (RMS),A,11.3
604495,Norton Tenby,2023-08-16 20:40:00+00:00,feeder,130.0,L2 Current (RMS),A,19.3
604495,Norton Tenby,2023-08-16 20:40:00+00:00,feeder,130.0,L1 Current (RMS),A,21.8
604495,Norton Tenby,2023-08-16 20:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.01
604495,Norton Tenby,2023-08-16 20:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-16 20:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-16 20:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.58
604495,Norton Tenby,2023-08-16 20:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.38
604495,Norton Tenby,2023-08-16 20:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.66
604495,Norton Tenby,2023-08-16 20:40:00+00:00,feeder,120.0,N Current (RMS),A,6.2
604495,Norton Tenby,2023-08-16 20:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
604495,Norton Tenby,2023-08-16 20:40:00+00:00,feeder,120.0,L2 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-16 20:40:00+00:00,feeder,120.0,L1 Current (RMS),A,7.8
604495,Norton Tenby,2023-08-16 20:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.72
604495,Norton Tenby,2023-08-16 20:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.87
604495,Norton Tenby,2023-08-16 20:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.31
604495,Norton Tenby,2023-08-16 20:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.01
604495,Norton Tenby,2023-08-16 20:40:00+00:00,feeder,110.0,L2 Active Power,kW,6.64
604495,Norton Tenby,2023-08-16 20:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.73
604495,Norton Tenby,2023-08-16 20:40:00+00:00,feeder,110.0,N Current (RMS),A,19.1
604495,Norton Tenby,2023-08-16 20:40:00+00:00,feeder,110.0,L3 Current (RMS),A,15.6
604495,Norton Tenby,2023-08-16 20:40:00+00:00,feeder,110.0,L2 Current (RMS),A,29.0
604495,Norton Tenby,2023-08-16 20:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.8
604495,Norton Tenby,2023-08-16 20:40:00+00:00,transformer,,Temperature,C,32.4
604495,Norton Tenby,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.52
604495,Norton Tenby,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
604495,Norton Tenby,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.64
604495,Norton Tenby,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
604495,Norton Tenby,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.85
604495,Norton Tenby,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
604495,Norton Tenby,2023-08-16 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.5
604495,Norton Tenby,2023-08-16 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
604495,Norton Tenby,2023-08-16 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
604495,Norton Tenby,2023-08-16 20:40:00+00:00,busbar,,L3 Active Power,kW,25.87
604495,Norton Tenby,2023-08-16 20:40:00+00:00,busbar,,L2 Active Power,kW,26.8
604495,Norton Tenby,2023-08-16 20:40:00+00:00,busbar,,L1 Active Power,kW,29.24
604495,Norton Tenby,2023-08-16 20:40:00+00:00,busbar,,N Current (RMS),A,60.2
604495,Norton Tenby,2023-08-16 20:40:00+00:00,busbar,,L3 Current (RMS),A,109.1
604495,Norton Tenby,2023-08-16 20:40:00+00:00,busbar,,L2 Current (RMS),A,116.1
604495,Norton Tenby,2023-08-16 20:40:00+00:00,busbar,,L1 Current (RMS),A,125.3
604495,Norton Tenby,2023-08-16 20:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.44
604495,Norton Tenby,2023-08-16 20:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.03
604495,Norton Tenby,2023-08-16 20:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.21
604495,Norton Tenby,2023-08-16 20:30:00+00:00,feeder,220.0,L3 Active Power,kW,12.56
604495,Norton Tenby,2023-08-16 20:30:00+00:00,feeder,220.0,L2 Active Power,kW,13.88
604495,Norton Tenby,2023-08-16 20:30:00+00:00,feeder,220.0,L1 Active Power,kW,15.58
604495,Norton Tenby,2023-08-16 20:30:00+00:00,feeder,220.0,N Current (RMS),A,31.2
604495,Norton Tenby,2023-08-16 20:30:00+00:00,feeder,220.0,L3 Current (RMS),A,55.6
604495,Norton Tenby,2023-08-16 20:30:00+00:00,feeder,220.0,L2 Current (RMS),A,60.5
604495,Norton Tenby,2023-08-16 20:30:00+00:00,feeder,220.0,L1 Current (RMS),A,66.0
604495,Norton Tenby,2023-08-16 20:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.5
604495,Norton Tenby,2023-08-16 20:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-16 20:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.2
604495,Norton Tenby,2023-08-16 20:30:00+00:00,feeder,210.0,L3 Active Power,kW,5.47
604495,Norton Tenby,2023-08-16 20:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.8
604495,Norton Tenby,2023-08-16 20:30:00+00:00,feeder,210.0,L1 Active Power,kW,3.04
604495,Norton Tenby,2023-08-16 20:30:00+00:00,feeder,210.0,N Current (RMS),A,22.7
604495,Norton Tenby,2023-08-16 20:30:00+00:00,feeder,210.0,L3 Current (RMS),A,23.1
604495,Norton Tenby,2023-08-16 20:30:00+00:00,feeder,210.0,L2 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-16 20:30:00+00:00,feeder,210.0,L1 Current (RMS),A,15.3
604495,Norton Tenby,2023-08-16 20:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-16 20:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-16 20:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-16 20:30:00+00:00,feeder,130.0,L3 Active Power,kW,8.37
604495,Norton Tenby,2023-08-16 20:30:00+00:00,feeder,130.0,L2 Active Power,kW,4.56
604495,Norton Tenby,2023-08-16 20:30:00+00:00,feeder,130.0,L1 Active Power,kW,7.81
604495,Norton Tenby,2023-08-16 20:30:00+00:00,feeder,130.0,N Current (RMS),A,27.2
604495,Norton Tenby,2023-08-16 20:30:00+00:00,feeder,130.0,L3 Current (RMS),A,38.3
604495,Norton Tenby,2023-08-16 20:30:00+00:00,feeder,130.0,L2 Current (RMS),A,20.4
604495,Norton Tenby,2023-08-16 20:30:00+00:00,feeder,130.0,L1 Current (RMS),A,36.0
604495,Norton Tenby,2023-08-16 20:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.03
604495,Norton Tenby,2023-08-16 20:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-16 20:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-16 20:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.56
604495,Norton Tenby,2023-08-16 20:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.45
604495,Norton Tenby,2023-08-16 20:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.71
604495,Norton Tenby,2023-08-16 20:30:00+00:00,feeder,120.0,N Current (RMS),A,6.1
604495,Norton Tenby,2023-08-16 20:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
604495,Norton Tenby,2023-08-16 20:30:00+00:00,feeder,120.0,L2 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-16 20:30:00+00:00,feeder,120.0,L1 Current (RMS),A,8.0
604495,Norton Tenby,2023-08-16 20:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.74
604495,Norton Tenby,2023-08-16 20:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-16 20:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.48
604495,Norton Tenby,2023-08-16 20:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.32
604495,Norton Tenby,2023-08-16 20:30:00+00:00,feeder,110.0,L2 Active Power,kW,7.94
604495,Norton Tenby,2023-08-16 20:30:00+00:00,feeder,110.0,L1 Active Power,kW,4.85
604495,Norton Tenby,2023-08-16 20:30:00+00:00,feeder,110.0,N Current (RMS),A,20.4
604495,Norton Tenby,2023-08-16 20:30:00+00:00,feeder,110.0,L3 Current (RMS),A,20.5
604495,Norton Tenby,2023-08-16 20:30:00+00:00,feeder,110.0,L2 Current (RMS),A,34.4
604495,Norton Tenby,2023-08-16 20:30:00+00:00,feeder,110.0,L1 Current (RMS),A,22.9
604495,Norton Tenby,2023-08-16 20:30:00+00:00,transformer,,Temperature,C,32.4
604495,Norton Tenby,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.5
