Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
604495,Norton Tenby,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.49
604495,Norton Tenby,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
604495,Norton Tenby,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.66
604495,Norton Tenby,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
604495,Norton Tenby,2023-08-16 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.96
604495,Norton Tenby,2023-08-16 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
604495,Norton Tenby,2023-08-16 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
604495,Norton Tenby,2023-08-16 20:30:00+00:00,busbar,,L3 Active Power,kW,31.28
604495,Norton Tenby,2023-08-16 20:30:00+00:00,busbar,,L2 Active Power,kW,28.64
604495,Norton Tenby,2023-08-16 20:30:00+00:00,busbar,,L1 Active Power,kW,32.99
604495,Norton Tenby,2023-08-16 20:30:00+00:00,busbar,,N Current (RMS),A,68.0
604495,Norton Tenby,2023-08-16 20:30:00+00:00,busbar,,L3 Current (RMS),A,132.1
604495,Norton Tenby,2023-08-16 20:30:00+00:00,busbar,,L2 Current (RMS),A,122.4
604495,Norton Tenby,2023-08-16 20:30:00+00:00,busbar,,L1 Current (RMS),A,141.2
604495,Norton Tenby,2023-08-16 20:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.12
604495,Norton Tenby,2023-08-16 20:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.11
604495,Norton Tenby,2023-08-16 20:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.67
604495,Norton Tenby,2023-08-16 20:20:00+00:00,feeder,220.0,L3 Active Power,kW,13.57
604495,Norton Tenby,2023-08-16 20:20:00+00:00,feeder,220.0,L2 Active Power,kW,11.16
604495,Norton Tenby,2023-08-16 20:20:00+00:00,feeder,220.0,L1 Active Power,kW,18.42
604495,Norton Tenby,2023-08-16 20:20:00+00:00,feeder,220.0,N Current (RMS),A,43.5
604495,Norton Tenby,2023-08-16 20:20:00+00:00,feeder,220.0,L3 Current (RMS),A,59.6
604495,Norton Tenby,2023-08-16 20:20:00+00:00,feeder,220.0,L2 Current (RMS),A,50.6
604495,Norton Tenby,2023-08-16 20:20:00+00:00,feeder,220.0,L1 Current (RMS),A,79.6
604495,Norton Tenby,2023-08-16 20:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.48
604495,Norton Tenby,2023-08-16 20:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-16 20:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-16 20:20:00+00:00,feeder,210.0,L3 Active Power,kW,5.36
604495,Norton Tenby,2023-08-16 20:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.76
604495,Norton Tenby,2023-08-16 20:20:00+00:00,feeder,210.0,L1 Active Power,kW,3.11
604495,Norton Tenby,2023-08-16 20:20:00+00:00,feeder,210.0,N Current (RMS),A,22.6
604495,Norton Tenby,2023-08-16 20:20:00+00:00,feeder,210.0,L3 Current (RMS),A,22.8
604495,Norton Tenby,2023-08-16 20:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-16 20:20:00+00:00,feeder,210.0,L1 Current (RMS),A,15.3
604495,Norton Tenby,2023-08-16 20:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-16 20:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.76
604495,Norton Tenby,2023-08-16 20:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-16 20:20:00+00:00,feeder,130.0,L3 Active Power,kW,3.63
604495,Norton Tenby,2023-08-16 20:20:00+00:00,feeder,130.0,L2 Active Power,kW,8.54
604495,Norton Tenby,2023-08-16 20:20:00+00:00,feeder,130.0,L1 Active Power,kW,5.06
604495,Norton Tenby,2023-08-16 20:20:00+00:00,feeder,130.0,N Current (RMS),A,29.4
604495,Norton Tenby,2023-08-16 20:20:00+00:00,feeder,130.0,L3 Current (RMS),A,15.4
604495,Norton Tenby,2023-08-16 20:20:00+00:00,feeder,130.0,L2 Current (RMS),A,42.6
604495,Norton Tenby,2023-08-16 20:20:00+00:00,feeder,130.0,L1 Current (RMS),A,23.0
604495,Norton Tenby,2023-08-16 20:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-16 20:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-16 20:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-16 20:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.63
604495,Norton Tenby,2023-08-16 20:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.26
604495,Norton Tenby,2023-08-16 20:20:00+00:00,feeder,120.0,L1 Active Power,kW,2.55
604495,Norton Tenby,2023-08-16 20:20:00+00:00,feeder,120.0,N Current (RMS),A,8.4
604495,Norton Tenby,2023-08-16 20:20:00+00:00,feeder,120.0,L3 Current (RMS),A,9.5
604495,Norton Tenby,2023-08-16 20:20:00+00:00,feeder,120.0,L2 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-16 20:20:00+00:00,feeder,120.0,L1 Current (RMS),A,12.5
604495,Norton Tenby,2023-08-16 20:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.5
604495,Norton Tenby,2023-08-16 20:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-16 20:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.36
604495,Norton Tenby,2023-08-16 20:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.04
604495,Norton Tenby,2023-08-16 20:20:00+00:00,feeder,110.0,L2 Active Power,kW,9.72
604495,Norton Tenby,2023-08-16 20:20:00+00:00,feeder,110.0,L1 Active Power,kW,6.93
604495,Norton Tenby,2023-08-16 20:20:00+00:00,feeder,110.0,N Current (RMS),A,24.6
604495,Norton Tenby,2023-08-16 20:20:00+00:00,feeder,110.0,L3 Current (RMS),A,19.0
604495,Norton Tenby,2023-08-16 20:20:00+00:00,feeder,110.0,L2 Current (RMS),A,41.7
604495,Norton Tenby,2023-08-16 20:20:00+00:00,feeder,110.0,L1 Current (RMS),A,30.4
604495,Norton Tenby,2023-08-16 20:20:00+00:00,transformer,,Temperature,C,32.4
604495,Norton Tenby,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.51
604495,Norton Tenby,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
604495,Norton Tenby,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.49
604495,Norton Tenby,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
604495,Norton Tenby,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.64
604495,Norton Tenby,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
604495,Norton Tenby,2023-08-16 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.95
604495,Norton Tenby,2023-08-16 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
604495,Norton Tenby,2023-08-16 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
604495,Norton Tenby,2023-08-16 20:20:00+00:00,busbar,,L3 Active Power,kW,28.23
604495,Norton Tenby,2023-08-16 20:20:00+00:00,busbar,,L2 Active Power,kW,31.45
604495,Norton Tenby,2023-08-16 20:20:00+00:00,busbar,,L1 Active Power,kW,36.07
604495,Norton Tenby,2023-08-16 20:20:00+00:00,busbar,,N Current (RMS),A,73.2
604495,Norton Tenby,2023-08-16 20:20:00+00:00,busbar,,L3 Current (RMS),A,119.2
604495,Norton Tenby,2023-08-16 20:20:00+00:00,busbar,,L2 Current (RMS),A,136.2
604495,Norton Tenby,2023-08-16 20:20:00+00:00,busbar,,L1 Current (RMS),A,154.4
604495,Norton Tenby,2023-08-16 20:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.38
604495,Norton Tenby,2023-08-16 20:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.29
604495,Norton Tenby,2023-08-16 20:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.33
604495,Norton Tenby,2023-08-16 20:10:00+00:00,feeder,220.0,L3 Active Power,kW,14.11
604495,Norton Tenby,2023-08-16 20:10:00+00:00,feeder,220.0,L2 Active Power,kW,8.94
604495,Norton Tenby,2023-08-16 20:10:00+00:00,feeder,220.0,L1 Active Power,kW,15.16
604495,Norton Tenby,2023-08-16 20:10:00+00:00,feeder,220.0,N Current (RMS),A,35.1
604495,Norton Tenby,2023-08-16 20:10:00+00:00,feeder,220.0,L3 Current (RMS),A,61.0
604495,Norton Tenby,2023-08-16 20:10:00+00:00,feeder,220.0,L2 Current (RMS),A,40.1
604495,Norton Tenby,2023-08-16 20:10:00+00:00,feeder,220.0,L1 Current (RMS),A,64.9
604495,Norton Tenby,2023-08-16 20:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.53
604495,Norton Tenby,2023-08-16 20:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-16 20:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.03
604495,Norton Tenby,2023-08-16 20:10:00+00:00,feeder,210.0,L3 Active Power,kW,6.22
604495,Norton Tenby,2023-08-16 20:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.83
604495,Norton Tenby,2023-08-16 20:10:00+00:00,feeder,210.0,L1 Active Power,kW,3.44
604495,Norton Tenby,2023-08-16 20:10:00+00:00,feeder,210.0,N Current (RMS),A,26.4
604495,Norton Tenby,2023-08-16 20:10:00+00:00,feeder,210.0,L3 Current (RMS),A,26.8
604495,Norton Tenby,2023-08-16 20:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-16 20:10:00+00:00,feeder,210.0,L1 Current (RMS),A,17.1
604495,Norton Tenby,2023-08-16 20:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-16 20:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-16 20:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.79
604495,Norton Tenby,2023-08-16 20:10:00+00:00,feeder,130.0,L3 Active Power,kW,2.71
604495,Norton Tenby,2023-08-16 20:10:00+00:00,feeder,130.0,L2 Active Power,kW,10.75
604495,Norton Tenby,2023-08-16 20:10:00+00:00,feeder,130.0,L1 Active Power,kW,4.51
604495,Norton Tenby,2023-08-16 20:10:00+00:00,feeder,130.0,N Current (RMS),A,33.0
604495,Norton Tenby,2023-08-16 20:10:00+00:00,feeder,130.0,L3 Current (RMS),A,12.4
604495,Norton Tenby,2023-08-16 20:10:00+00:00,feeder,130.0,L2 Current (RMS),A,49.0
604495,Norton Tenby,2023-08-16 20:10:00+00:00,feeder,130.0,L1 Current (RMS),A,20.6
604495,Norton Tenby,2023-08-16 20:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.03
604495,Norton Tenby,2023-08-16 20:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-16 20:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-16 20:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.07
604495,Norton Tenby,2023-08-16 20:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.25
604495,Norton Tenby,2023-08-16 20:10:00+00:00,feeder,120.0,L1 Active Power,kW,4.56
604495,Norton Tenby,2023-08-16 20:10:00+00:00,feeder,120.0,N Current (RMS),A,15.3
604495,Norton Tenby,2023-08-16 20:10:00+00:00,feeder,120.0,L3 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-16 20:10:00+00:00,feeder,120.0,L2 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-16 20:10:00+00:00,feeder,120.0,L1 Current (RMS),A,20.6
604495,Norton Tenby,2023-08-16 20:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.24
604495,Norton Tenby,2023-08-16 20:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.33
604495,Norton Tenby,2023-08-16 20:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.61
604495,Norton Tenby,2023-08-16 20:10:00+00:00,feeder,110.0,L3 Active Power,kW,7.15
604495,Norton Tenby,2023-08-16 20:10:00+00:00,feeder,110.0,L2 Active Power,kW,9.09
604495,Norton Tenby,2023-08-16 20:10:00+00:00,feeder,110.0,L1 Active Power,kW,6.79
604495,Norton Tenby,2023-08-16 20:10:00+00:00,feeder,110.0,N Current (RMS),A,20.0
604495,Norton Tenby,2023-08-16 20:10:00+00:00,feeder,110.0,L3 Current (RMS),A,32.6
604495,Norton Tenby,2023-08-16 20:10:00+00:00,feeder,110.0,L2 Current (RMS),A,39.8
604495,Norton Tenby,2023-08-16 20:10:00+00:00,feeder,110.0,L1 Current (RMS),A,30.2
604495,Norton Tenby,2023-08-16 20:10:00+00:00,transformer,,Temperature,C,32.4
604495,Norton Tenby,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.42
604495,Norton Tenby,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
604495,Norton Tenby,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
604495,Norton Tenby,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.01
604495,Norton Tenby,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.56
604495,Norton Tenby,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.76
604495,Norton Tenby,2023-08-16 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.67
604495,Norton Tenby,2023-08-16 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
604495,Norton Tenby,2023-08-16 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
604495,Norton Tenby,2023-08-16 20:10:00+00:00,busbar,,L3 Active Power,kW,31.27
604495,Norton Tenby,2023-08-16 20:10:00+00:00,busbar,,L2 Active Power,kW,30.86
604495,Norton Tenby,2023-08-16 20:10:00+00:00,busbar,,L1 Active Power,kW,34.46
604495,Norton Tenby,2023-08-16 20:10:00+00:00,busbar,,N Current (RMS),A,69.1
604495,Norton Tenby,2023-08-16 20:10:00+00:00,busbar,,L3 Current (RMS),A,132.3
604495,Norton Tenby,2023-08-16 20:10:00+00:00,busbar,,L2 Current (RMS),A,134.7
604495,Norton Tenby,2023-08-16 20:10:00+00:00,busbar,,L1 Current (RMS),A,148.1
604495,Norton Tenby,2023-08-16 20:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.96
604495,Norton Tenby,2023-08-16 20:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-16 20:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.83
604495,Norton Tenby,2023-08-16 20:00:00+00:00,feeder,220.0,L3 Active Power,kW,11.61
604495,Norton Tenby,2023-08-16 20:00:00+00:00,feeder,220.0,L2 Active Power,kW,7.68
604495,Norton Tenby,2023-08-16 20:00:00+00:00,feeder,220.0,L1 Active Power,kW,18.25
604495,Norton Tenby,2023-08-16 20:00:00+00:00,feeder,220.0,N Current (RMS),A,47.8
604495,Norton Tenby,2023-08-16 20:00:00+00:00,feeder,220.0,L3 Current (RMS),A,50.9
604495,Norton Tenby,2023-08-16 20:00:00+00:00,feeder,220.0,L2 Current (RMS),A,44.8
604495,Norton Tenby,2023-08-16 20:00:00+00:00,feeder,220.0,L1 Current (RMS),A,78.6
604495,Norton Tenby,2023-08-16 20:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.46
604495,Norton Tenby,2023-08-16 20:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-16 20:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.85
604495,Norton Tenby,2023-08-16 20:00:00+00:00,feeder,210.0,L3 Active Power,kW,6.08
604495,Norton Tenby,2023-08-16 20:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.88
604495,Norton Tenby,2023-08-16 20:00:00+00:00,feeder,210.0,L1 Active Power,kW,6.13
604495,Norton Tenby,2023-08-16 20:00:00+00:00,feeder,210.0,N Current (RMS),A,29.0
604495,Norton Tenby,2023-08-16 20:00:00+00:00,feeder,210.0,L3 Current (RMS),A,26.3
604495,Norton Tenby,2023-08-16 20:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-16 20:00:00+00:00,feeder,210.0,L1 Current (RMS),A,27.0
604495,Norton Tenby,2023-08-16 20:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
604495,Norton Tenby,2023-08-16 20:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-16 20:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.76
604495,Norton Tenby,2023-08-16 20:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.61
604495,Norton Tenby,2023-08-16 20:00:00+00:00,feeder,130.0,L2 Active Power,kW,11.5
604495,Norton Tenby,2023-08-16 20:00:00+00:00,feeder,130.0,L1 Active Power,kW,6.47
604495,Norton Tenby,2023-08-16 20:00:00+00:00,feeder,130.0,N Current (RMS),A,37.3
604495,Norton Tenby,2023-08-16 20:00:00+00:00,feeder,130.0,L3 Current (RMS),A,6.9
604495,Norton Tenby,2023-08-16 20:00:00+00:00,feeder,130.0,L2 Current (RMS),A,52.2
604495,Norton Tenby,2023-08-16 20:00:00+00:00,feeder,130.0,L1 Current (RMS),A,28.9
604495,Norton Tenby,2023-08-16 20:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.09
604495,Norton Tenby,2023-08-16 20:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-16 20:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-16 20:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.02
604495,Norton Tenby,2023-08-16 20:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.3
604495,Norton Tenby,2023-08-16 20:00:00+00:00,feeder,120.0,L1 Active Power,kW,4.97
604495,Norton Tenby,2023-08-16 20:00:00+00:00,feeder,120.0,N Current (RMS),A,15.9
604495,Norton Tenby,2023-08-16 20:00:00+00:00,feeder,120.0,L3 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-16 20:00:00+00:00,feeder,120.0,L2 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-16 20:00:00+00:00,feeder,120.0,L1 Current (RMS),A,21.8
604495,Norton Tenby,2023-08-16 20:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.47
604495,Norton Tenby,2023-08-16 20:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.51
604495,Norton Tenby,2023-08-16 20:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.66
604495,Norton Tenby,2023-08-16 20:00:00+00:00,feeder,110.0,L3 Active Power,kW,5.99
604495,Norton Tenby,2023-08-16 20:00:00+00:00,feeder,110.0,L2 Active Power,kW,7.81
604495,Norton Tenby,2023-08-16 20:00:00+00:00,feeder,110.0,L1 Active Power,kW,6.31
604495,Norton Tenby,2023-08-16 20:00:00+00:00,feeder,110.0,N Current (RMS),A,18.9
604495,Norton Tenby,2023-08-16 20:00:00+00:00,feeder,110.0,L3 Current (RMS),A,28.7
604495,Norton Tenby,2023-08-16 20:00:00+00:00,feeder,110.0,L2 Current (RMS),A,34.5
604495,Norton Tenby,2023-08-16 20:00:00+00:00,feeder,110.0,L1 Current (RMS),A,28.1
604495,Norton Tenby,2023-08-16 20:00:00+00:00,transformer,,Temperature,C,32.5
604495,Norton Tenby,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.35
604495,Norton Tenby,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.76
604495,Norton Tenby,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
604495,Norton Tenby,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
604495,Norton Tenby,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
604495,Norton Tenby,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.29
604495,Norton Tenby,2023-08-16 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.01
604495,Norton Tenby,2023-08-16 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
604495,Norton Tenby,2023-08-16 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
604495,Norton Tenby,2023-08-16 20:00:00+00:00,busbar,,L3 Active Power,kW,26.32
604495,Norton Tenby,2023-08-16 20:00:00+00:00,busbar,,L2 Active Power,kW,29.16
604495,Norton Tenby,2023-08-16 20:00:00+00:00,busbar,,L1 Active Power,kW,42.12
604495,Norton Tenby,2023-08-16 20:00:00+00:00,busbar,,N Current (RMS),A,94.5
604495,Norton Tenby,2023-08-16 20:00:00+00:00,busbar,,L3 Current (RMS),A,112.4
604495,Norton Tenby,2023-08-16 20:00:00+00:00,busbar,,L2 Current (RMS),A,130.3
604495,Norton Tenby,2023-08-16 20:00:00+00:00,busbar,,L1 Current (RMS),A,180.4
604495,Norton Tenby,2023-08-16 19:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.66
604495,Norton Tenby,2023-08-16 19:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.9
604495,Norton Tenby,2023-08-16 19:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.02
604495,Norton Tenby,2023-08-16 19:50:00+00:00,feeder,220.0,L3 Active Power,kW,13.37
604495,Norton Tenby,2023-08-16 19:50:00+00:00,feeder,220.0,L2 Active Power,kW,7.65
604495,Norton Tenby,2023-08-16 19:50:00+00:00,feeder,220.0,L1 Active Power,kW,18.67
604495,Norton Tenby,2023-08-16 19:50:00+00:00,feeder,220.0,N Current (RMS),A,48.6
604495,Norton Tenby,2023-08-16 19:50:00+00:00,feeder,220.0,L3 Current (RMS),A,58.2
604495,Norton Tenby,2023-08-16 19:50:00+00:00,feeder,220.0,L2 Current (RMS),A,53.8
604495,Norton Tenby,2023-08-16 19:50:00+00:00,feeder,220.0,L1 Current (RMS),A,79.8
604495,Norton Tenby,2023-08-16 19:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.08
604495,Norton Tenby,2023-08-16 19:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-16 19:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.91
604495,Norton Tenby,2023-08-16 19:50:00+00:00,feeder,210.0,L3 Active Power,kW,7.34
604495,Norton Tenby,2023-08-16 19:50:00+00:00,feeder,210.0,L2 Active Power,kW,1.21
604495,Norton Tenby,2023-08-16 19:50:00+00:00,feeder,210.0,L1 Active Power,kW,7.62
604495,Norton Tenby,2023-08-16 19:50:00+00:00,feeder,210.0,N Current (RMS),A,32.8
604495,Norton Tenby,2023-08-16 19:50:00+00:00,feeder,210.0,L3 Current (RMS),A,31.5
604495,Norton Tenby,2023-08-16 19:50:00+00:00,feeder,210.0,L2 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-16 19:50:00+00:00,feeder,210.0,L1 Current (RMS),A,33.3
604495,Norton Tenby,2023-08-16 19:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-16 19:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-16 19:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-16 19:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.27
604495,Norton Tenby,2023-08-16 19:50:00+00:00,feeder,130.0,L2 Active Power,kW,9.18
604495,Norton Tenby,2023-08-16 19:50:00+00:00,feeder,130.0,L1 Active Power,kW,5.58
604495,Norton Tenby,2023-08-16 19:50:00+00:00,feeder,130.0,N Current (RMS),A,33.8
604495,Norton Tenby,2023-08-16 19:50:00+00:00,feeder,130.0,L3 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-16 19:50:00+00:00,feeder,130.0,L2 Current (RMS),A,44.9
604495,Norton Tenby,2023-08-16 19:50:00+00:00,feeder,130.0,L1 Current (RMS),A,25.1
604495,Norton Tenby,2023-08-16 19:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.02
604495,Norton Tenby,2023-08-16 19:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-16 19:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-16 19:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.13
604495,Norton Tenby,2023-08-16 19:50:00+00:00,feeder,120.0,L2 Active Power,kW,2.05
604495,Norton Tenby,2023-08-16 19:50:00+00:00,feeder,120.0,L1 Active Power,kW,2.66
604495,Norton Tenby,2023-08-16 19:50:00+00:00,feeder,120.0,N Current (RMS),A,9.7
604495,Norton Tenby,2023-08-16 19:50:00+00:00,feeder,120.0,L3 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-16 19:50:00+00:00,feeder,120.0,L2 Current (RMS),A,9.6
604495,Norton Tenby,2023-08-16 19:50:00+00:00,feeder,120.0,L1 Current (RMS),A,13.6
604495,Norton Tenby,2023-08-16 19:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.45
604495,Norton Tenby,2023-08-16 19:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.26
604495,Norton Tenby,2023-08-16 19:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.6
604495,Norton Tenby,2023-08-16 19:50:00+00:00,feeder,110.0,L3 Active Power,kW,7.41
604495,Norton Tenby,2023-08-16 19:50:00+00:00,feeder,110.0,L2 Active Power,kW,10.33
604495,Norton Tenby,2023-08-16 19:50:00+00:00,feeder,110.0,L1 Active Power,kW,6.22
604495,Norton Tenby,2023-08-16 19:50:00+00:00,feeder,110.0,N Current (RMS),A,20.2
604495,Norton Tenby,2023-08-16 19:50:00+00:00,feeder,110.0,L3 Current (RMS),A,32.3
604495,Norton Tenby,2023-08-16 19:50:00+00:00,feeder,110.0,L2 Current (RMS),A,44.8
604495,Norton Tenby,2023-08-16 19:50:00+00:00,feeder,110.0,L1 Current (RMS),A,27.6
604495,Norton Tenby,2023-08-16 19:50:00+00:00,transformer,,Temperature,C,32.5
604495,Norton Tenby,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.32
604495,Norton Tenby,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.06
604495,Norton Tenby,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
604495,Norton Tenby,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
604495,Norton Tenby,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.49
604495,Norton Tenby,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.43
604495,Norton Tenby,2023-08-16 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.26
604495,Norton Tenby,2023-08-16 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
604495,Norton Tenby,2023-08-16 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
604495,Norton Tenby,2023-08-16 19:50:00+00:00,busbar,,L3 Active Power,kW,30.53
604495,Norton Tenby,2023-08-16 19:50:00+00:00,busbar,,L2 Active Power,kW,30.42
604495,Norton Tenby,2023-08-16 19:50:00+00:00,busbar,,L1 Active Power,kW,40.75
604495,Norton Tenby,2023-08-16 19:50:00+00:00,busbar,,N Current (RMS),A,81.6
604495,Norton Tenby,2023-08-16 19:50:00+00:00,busbar,,L3 Current (RMS),A,128.8
604495,Norton Tenby,2023-08-16 19:50:00+00:00,busbar,,L2 Current (RMS),A,138.2
604495,Norton Tenby,2023-08-16 19:50:00+00:00,busbar,,L1 Current (RMS),A,173.7
604495,Norton Tenby,2023-08-16 19:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.7
604495,Norton Tenby,2023-08-16 19:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-16 19:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.38
604495,Norton Tenby,2023-08-16 19:40:00+00:00,feeder,220.0,L3 Active Power,kW,14.92
604495,Norton Tenby,2023-08-16 19:40:00+00:00,feeder,220.0,L2 Active Power,kW,10.68
604495,Norton Tenby,2023-08-16 19:40:00+00:00,feeder,220.0,L1 Active Power,kW,15.15
604495,Norton Tenby,2023-08-16 19:40:00+00:00,feeder,220.0,N Current (RMS),A,34.2
604495,Norton Tenby,2023-08-16 19:40:00+00:00,feeder,220.0,L3 Current (RMS),A,65.7
604495,Norton Tenby,2023-08-16 19:40:00+00:00,feeder,220.0,L2 Current (RMS),A,48.8
604495,Norton Tenby,2023-08-16 19:40:00+00:00,feeder,220.0,L1 Current (RMS),A,65.0
604495,Norton Tenby,2023-08-16 19:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-16 19:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-16 19:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-16 19:40:00+00:00,feeder,210.0,L3 Active Power,kW,6.21
604495,Norton Tenby,2023-08-16 19:40:00+00:00,feeder,210.0,L2 Active Power,kW,1.27
604495,Norton Tenby,2023-08-16 19:40:00+00:00,feeder,210.0,L1 Active Power,kW,6.89
604495,Norton Tenby,2023-08-16 19:40:00+00:00,feeder,210.0,N Current (RMS),A,26.9
604495,Norton Tenby,2023-08-16 19:40:00+00:00,feeder,210.0,L3 Current (RMS),A,26.5
604495,Norton Tenby,2023-08-16 19:40:00+00:00,feeder,210.0,L2 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-16 19:40:00+00:00,feeder,210.0,L1 Current (RMS),A,30.1
604495,Norton Tenby,2023-08-16 19:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
604495,Norton Tenby,2023-08-16 19:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-16 19:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.74
604495,Norton Tenby,2023-08-16 19:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.84
604495,Norton Tenby,2023-08-16 19:40:00+00:00,feeder,130.0,L2 Active Power,kW,5.65
604495,Norton Tenby,2023-08-16 19:40:00+00:00,feeder,130.0,L1 Active Power,kW,4.92
604495,Norton Tenby,2023-08-16 19:40:00+00:00,feeder,130.0,N Current (RMS),A,22.5
604495,Norton Tenby,2023-08-16 19:40:00+00:00,feeder,130.0,L3 Current (RMS),A,8.4
604495,Norton Tenby,2023-08-16 19:40:00+00:00,feeder,130.0,L2 Current (RMS),A,27.9
604495,Norton Tenby,2023-08-16 19:40:00+00:00,feeder,130.0,L1 Current (RMS),A,22.6
604495,Norton Tenby,2023-08-16 19:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.06
604495,Norton Tenby,2023-08-16 19:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-16 19:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-16 19:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.73
604495,Norton Tenby,2023-08-16 19:40:00+00:00,feeder,120.0,L2 Active Power,kW,2.55
604495,Norton Tenby,2023-08-16 19:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.24
604495,Norton Tenby,2023-08-16 19:40:00+00:00,feeder,120.0,N Current (RMS),A,7.4
604495,Norton Tenby,2023-08-16 19:40:00+00:00,feeder,120.0,L3 Current (RMS),A,3.4
604495,Norton Tenby,2023-08-16 19:40:00+00:00,feeder,120.0,L2 Current (RMS),A,11.8
604495,Norton Tenby,2023-08-16 19:40:00+00:00,feeder,120.0,L1 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-16 19:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.34
604495,Norton Tenby,2023-08-16 19:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.98
604495,Norton Tenby,2023-08-16 19:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.41
604495,Norton Tenby,2023-08-16 19:40:00+00:00,feeder,110.0,L3 Active Power,kW,6.86
604495,Norton Tenby,2023-08-16 19:40:00+00:00,feeder,110.0,L2 Active Power,kW,12.31
604495,Norton Tenby,2023-08-16 19:40:00+00:00,feeder,110.0,L1 Active Power,kW,6.66
604495,Norton Tenby,2023-08-16 19:40:00+00:00,feeder,110.0,N Current (RMS),A,26.1
604495,Norton Tenby,2023-08-16 19:40:00+00:00,feeder,110.0,L3 Current (RMS),A,30.1
604495,Norton Tenby,2023-08-16 19:40:00+00:00,feeder,110.0,L2 Current (RMS),A,53.3
604495,Norton Tenby,2023-08-16 19:40:00+00:00,feeder,110.0,L1 Current (RMS),A,29.6
604495,Norton Tenby,2023-08-16 19:40:00+00:00,transformer,,Temperature,C,32.5
604495,Norton Tenby,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
604495,Norton Tenby,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.34
604495,Norton Tenby,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
604495,Norton Tenby,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.05
604495,Norton Tenby,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.21
604495,Norton Tenby,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.66
604495,Norton Tenby,2023-08-16 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.37
604495,Norton Tenby,2023-08-16 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
604495,Norton Tenby,2023-08-16 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
604495,Norton Tenby,2023-08-16 19:40:00+00:00,busbar,,L3 Active Power,kW,30.55
604495,Norton Tenby,2023-08-16 19:40:00+00:00,busbar,,L2 Active Power,kW,32.47
604495,Norton Tenby,2023-08-16 19:40:00+00:00,busbar,,L1 Active Power,kW,34.85
604495,Norton Tenby,2023-08-16 19:40:00+00:00,busbar,,N Current (RMS),A,62.5
604495,Norton Tenby,2023-08-16 19:40:00+00:00,busbar,,L3 Current (RMS),A,130.2
604495,Norton Tenby,2023-08-16 19:40:00+00:00,busbar,,L2 Current (RMS),A,138.8
604495,Norton Tenby,2023-08-16 19:40:00+00:00,busbar,,L1 Current (RMS),A,149.4
604495,Norton Tenby,2023-08-16 19:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.95
604495,Norton Tenby,2023-08-16 19:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.78
604495,Norton Tenby,2023-08-16 19:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.71
604495,Norton Tenby,2023-08-16 19:30:00+00:00,feeder,220.0,L3 Active Power,kW,15.88
604495,Norton Tenby,2023-08-16 19:30:00+00:00,feeder,220.0,L2 Active Power,kW,16.8
604495,Norton Tenby,2023-08-16 19:30:00+00:00,feeder,220.0,L1 Active Power,kW,14.55
604495,Norton Tenby,2023-08-16 19:30:00+00:00,feeder,220.0,N Current (RMS),A,17.4
604495,Norton Tenby,2023-08-16 19:30:00+00:00,feeder,220.0,L3 Current (RMS),A,68.9
604495,Norton Tenby,2023-08-16 19:30:00+00:00,feeder,220.0,L2 Current (RMS),A,70.8
604495,Norton Tenby,2023-08-16 19:30:00+00:00,feeder,220.0,L1 Current (RMS),A,62.7
604495,Norton Tenby,2023-08-16 19:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-16 19:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-16 19:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.11
604495,Norton Tenby,2023-08-16 19:30:00+00:00,feeder,210.0,L3 Active Power,kW,5.78
604495,Norton Tenby,2023-08-16 19:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.76
604495,Norton Tenby,2023-08-16 19:30:00+00:00,feeder,210.0,L1 Active Power,kW,5.77
604495,Norton Tenby,2023-08-16 19:30:00+00:00,feeder,210.0,N Current (RMS),A,25.5
604495,Norton Tenby,2023-08-16 19:30:00+00:00,feeder,210.0,L3 Current (RMS),A,24.7
604495,Norton Tenby,2023-08-16 19:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-16 19:30:00+00:00,feeder,210.0,L1 Current (RMS),A,25.7
604495,Norton Tenby,2023-08-16 19:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-16 19:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.77
604495,Norton Tenby,2023-08-16 19:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-16 19:30:00+00:00,feeder,130.0,L3 Active Power,kW,2.05
604495,Norton Tenby,2023-08-16 19:30:00+00:00,feeder,130.0,L2 Active Power,kW,3.54
604495,Norton Tenby,2023-08-16 19:30:00+00:00,feeder,130.0,L1 Active Power,kW,8.59
604495,Norton Tenby,2023-08-16 19:30:00+00:00,feeder,130.0,N Current (RMS),A,28.3
604495,Norton Tenby,2023-08-16 19:30:00+00:00,feeder,130.0,L3 Current (RMS),A,9.4
604495,Norton Tenby,2023-08-16 19:30:00+00:00,feeder,130.0,L2 Current (RMS),A,16.1
604495,Norton Tenby,2023-08-16 19:30:00+00:00,feeder,130.0,L1 Current (RMS),A,38.4
604495,Norton Tenby,2023-08-16 19:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.0
604495,Norton Tenby,2023-08-16 19:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-16 19:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-16 19:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.68
604495,Norton Tenby,2023-08-16 19:30:00+00:00,feeder,120.0,L2 Active Power,kW,3.4
604495,Norton Tenby,2023-08-16 19:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.1
604495,Norton Tenby,2023-08-16 19:30:00+00:00,feeder,120.0,N Current (RMS),A,10.4
604495,Norton Tenby,2023-08-16 19:30:00+00:00,feeder,120.0,L3 Current (RMS),A,3.3
604495,Norton Tenby,2023-08-16 19:30:00+00:00,feeder,120.0,L2 Current (RMS),A,15.9
604495,Norton Tenby,2023-08-16 19:30:00+00:00,feeder,120.0,L1 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-16 19:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.35
604495,Norton Tenby,2023-08-16 19:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-16 19:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.63
604495,Norton Tenby,2023-08-16 19:30:00+00:00,feeder,110.0,L3 Active Power,kW,5.34
604495,Norton Tenby,2023-08-16 19:30:00+00:00,feeder,110.0,L2 Active Power,kW,9.91
604495,Norton Tenby,2023-08-16 19:30:00+00:00,feeder,110.0,L1 Active Power,kW,5.5
604495,Norton Tenby,2023-08-16 19:30:00+00:00,feeder,110.0,N Current (RMS),A,21.9
604495,Norton Tenby,2023-08-16 19:30:00+00:00,feeder,110.0,L3 Current (RMS),A,24.3
604495,Norton Tenby,2023-08-16 19:30:00+00:00,feeder,110.0,L2 Current (RMS),A,42.5
604495,Norton Tenby,2023-08-16 19:30:00+00:00,feeder,110.0,L1 Current (RMS),A,25.2
604495,Norton Tenby,2023-08-16 19:30:00+00:00,transformer,,Temperature,C,32.5
604495,Norton Tenby,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
604495,Norton Tenby,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.09
604495,Norton Tenby,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
604495,Norton Tenby,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.65
604495,Norton Tenby,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
604495,Norton Tenby,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.08
604495,Norton Tenby,2023-08-16 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.35
604495,Norton Tenby,2023-08-16 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
604495,Norton Tenby,2023-08-16 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
604495,Norton Tenby,2023-08-16 19:30:00+00:00,busbar,,L3 Active Power,kW,29.74
604495,Norton Tenby,2023-08-16 19:30:00+00:00,busbar,,L2 Active Power,kW,34.41
604495,Norton Tenby,2023-08-16 19:30:00+00:00,busbar,,L1 Active Power,kW,35.51
604495,Norton Tenby,2023-08-16 19:30:00+00:00,busbar,,N Current (RMS),A,60.6
604495,Norton Tenby,2023-08-16 19:30:00+00:00,busbar,,L3 Current (RMS),A,126.0
604495,Norton Tenby,2023-08-16 19:30:00+00:00,busbar,,L2 Current (RMS),A,146.4
604495,Norton Tenby,2023-08-16 19:30:00+00:00,busbar,,L1 Current (RMS),A,152.6
604495,Norton Tenby,2023-08-16 19:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.81
604495,Norton Tenby,2023-08-16 19:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.76
604495,Norton Tenby,2023-08-16 19:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.24
604495,Norton Tenby,2023-08-16 19:20:00+00:00,feeder,220.0,L3 Active Power,kW,13.79
604495,Norton Tenby,2023-08-16 19:20:00+00:00,feeder,220.0,L2 Active Power,kW,9.91
604495,Norton Tenby,2023-08-16 19:20:00+00:00,feeder,220.0,L1 Active Power,kW,13.19
604495,Norton Tenby,2023-08-16 19:20:00+00:00,feeder,220.0,N Current (RMS),A,30.8
604495,Norton Tenby,2023-08-16 19:20:00+00:00,feeder,220.0,L3 Current (RMS),A,60.3
604495,Norton Tenby,2023-08-16 19:20:00+00:00,feeder,220.0,L2 Current (RMS),A,43.2
604495,Norton Tenby,2023-08-16 19:20:00+00:00,feeder,220.0,L1 Current (RMS),A,57.4
604495,Norton Tenby,2023-08-16 19:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-16 19:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-16 19:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-16 19:20:00+00:00,feeder,210.0,L3 Active Power,kW,5.37
604495,Norton Tenby,2023-08-16 19:20:00+00:00,feeder,210.0,L2 Active Power,kW,1.09
604495,Norton Tenby,2023-08-16 19:20:00+00:00,feeder,210.0,L1 Active Power,kW,5.94
604495,Norton Tenby,2023-08-16 19:20:00+00:00,feeder,210.0,N Current (RMS),A,24.6
604495,Norton Tenby,2023-08-16 19:20:00+00:00,feeder,210.0,L3 Current (RMS),A,22.9
604495,Norton Tenby,2023-08-16 19:20:00+00:00,feeder,210.0,L2 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-16 19:20:00+00:00,feeder,210.0,L1 Current (RMS),A,26.7
604495,Norton Tenby,2023-08-16 19:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-16 19:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.78
604495,Norton Tenby,2023-08-16 19:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-16 19:20:00+00:00,feeder,130.0,L3 Active Power,kW,3.2
604495,Norton Tenby,2023-08-16 19:20:00+00:00,feeder,130.0,L2 Active Power,kW,3.57
604495,Norton Tenby,2023-08-16 19:20:00+00:00,feeder,130.0,L1 Active Power,kW,6.93
604495,Norton Tenby,2023-08-16 19:20:00+00:00,feeder,130.0,N Current (RMS),A,22.4
604495,Norton Tenby,2023-08-16 19:20:00+00:00,feeder,130.0,L3 Current (RMS),A,14.4
604495,Norton Tenby,2023-08-16 19:20:00+00:00,feeder,130.0,L2 Current (RMS),A,16.7
604495,Norton Tenby,2023-08-16 19:20:00+00:00,feeder,130.0,L1 Current (RMS),A,32.0
604495,Norton Tenby,2023-08-16 19:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-16 19:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-16 19:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-16 19:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.76
604495,Norton Tenby,2023-08-16 19:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.26
604495,Norton Tenby,2023-08-16 19:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.24
604495,Norton Tenby,2023-08-16 19:20:00+00:00,feeder,120.0,N Current (RMS),A,5.1
604495,Norton Tenby,2023-08-16 19:20:00+00:00,feeder,120.0,L3 Current (RMS),A,3.6
604495,Norton Tenby,2023-08-16 19:20:00+00:00,feeder,120.0,L2 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-16 19:20:00+00:00,feeder,120.0,L1 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-16 19:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-16 19:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.84
604495,Norton Tenby,2023-08-16 19:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.19
604495,Norton Tenby,2023-08-16 19:20:00+00:00,feeder,110.0,L3 Active Power,kW,6.24
604495,Norton Tenby,2023-08-16 19:20:00+00:00,feeder,110.0,L2 Active Power,kW,11.45
604495,Norton Tenby,2023-08-16 19:20:00+00:00,feeder,110.0,L1 Active Power,kW,2.89
604495,Norton Tenby,2023-08-16 19:20:00+00:00,feeder,110.0,N Current (RMS),A,31.0
604495,Norton Tenby,2023-08-16 19:20:00+00:00,feeder,110.0,L3 Current (RMS),A,27.9
604495,Norton Tenby,2023-08-16 19:20:00+00:00,feeder,110.0,L2 Current (RMS),A,49.7
604495,Norton Tenby,2023-08-16 19:20:00+00:00,feeder,110.0,L1 Current (RMS),A,14.1
604495,Norton Tenby,2023-08-16 19:20:00+00:00,transformer,,Temperature,C,32.5
604495,Norton Tenby,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
604495,Norton Tenby,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.36
604495,Norton Tenby,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
604495,Norton Tenby,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.57
604495,Norton Tenby,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
604495,Norton Tenby,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.33
604495,Norton Tenby,2023-08-16 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.11
604495,Norton Tenby,2023-08-16 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
604495,Norton Tenby,2023-08-16 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
604495,Norton Tenby,2023-08-16 19:20:00+00:00,busbar,,L3 Active Power,kW,29.36
604495,Norton Tenby,2023-08-16 19:20:00+00:00,busbar,,L2 Active Power,kW,27.27
604495,Norton Tenby,2023-08-16 19:20:00+00:00,busbar,,L1 Active Power,kW,30.2
604495,Norton Tenby,2023-08-16 19:20:00+00:00,busbar,,N Current (RMS),A,63.6
604495,Norton Tenby,2023-08-16 19:20:00+00:00,busbar,,L3 Current (RMS),A,124.7
604495,Norton Tenby,2023-08-16 19:20:00+00:00,busbar,,L2 Current (RMS),A,117.9
604495,Norton Tenby,2023-08-16 19:20:00+00:00,busbar,,L1 Current (RMS),A,131.1
604495,Norton Tenby,2023-08-16 19:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.84
604495,Norton Tenby,2023-08-16 19:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-16 19:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.97
604495,Norton Tenby,2023-08-16 19:10:00+00:00,feeder,220.0,L3 Active Power,kW,14.15
604495,Norton Tenby,2023-08-16 19:10:00+00:00,feeder,220.0,L2 Active Power,kW,9.68
604495,Norton Tenby,2023-08-16 19:10:00+00:00,feeder,220.0,L1 Active Power,kW,15.23
604495,Norton Tenby,2023-08-16 19:10:00+00:00,feeder,220.0,N Current (RMS),A,33.9
604495,Norton Tenby,2023-08-16 19:10:00+00:00,feeder,220.0,L3 Current (RMS),A,62.0
604495,Norton Tenby,2023-08-16 19:10:00+00:00,feeder,220.0,L2 Current (RMS),A,41.8
604495,Norton Tenby,2023-08-16 19:10:00+00:00,feeder,220.0,L1 Current (RMS),A,66.6
604495,Norton Tenby,2023-08-16 19:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-16 19:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-16 19:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.17
604495,Norton Tenby,2023-08-16 19:10:00+00:00,feeder,210.0,L3 Active Power,kW,1.52
604495,Norton Tenby,2023-08-16 19:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.89
604495,Norton Tenby,2023-08-16 19:10:00+00:00,feeder,210.0,L1 Active Power,kW,6.25
604495,Norton Tenby,2023-08-16 19:10:00+00:00,feeder,210.0,N Current (RMS),A,23.9
604495,Norton Tenby,2023-08-16 19:10:00+00:00,feeder,210.0,L3 Current (RMS),A,9.2
604495,Norton Tenby,2023-08-16 19:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-16 19:10:00+00:00,feeder,210.0,L1 Current (RMS),A,27.8
604495,Norton Tenby,2023-08-16 19:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-16 19:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-16 19:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-16 19:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.45
604495,Norton Tenby,2023-08-16 19:10:00+00:00,feeder,130.0,L2 Active Power,kW,3.66
604495,Norton Tenby,2023-08-16 19:10:00+00:00,feeder,130.0,L1 Active Power,kW,6.21
604495,Norton Tenby,2023-08-16 19:10:00+00:00,feeder,130.0,N Current (RMS),A,21.3
604495,Norton Tenby,2023-08-16 19:10:00+00:00,feeder,130.0,L3 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-16 19:10:00+00:00,feeder,130.0,L2 Current (RMS),A,16.4
604495,Norton Tenby,2023-08-16 19:10:00+00:00,feeder,130.0,L1 Current (RMS),A,27.8
604495,Norton Tenby,2023-08-16 19:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-16 19:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-16 19:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-16 19:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.71
604495,Norton Tenby,2023-08-16 19:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.5
604495,Norton Tenby,2023-08-16 19:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.42
604495,Norton Tenby,2023-08-16 19:10:00+00:00,feeder,120.0,N Current (RMS),A,6.5
604495,Norton Tenby,2023-08-16 19:10:00+00:00,feeder,120.0,L3 Current (RMS),A,3.5
604495,Norton Tenby,2023-08-16 19:10:00+00:00,feeder,120.0,L2 Current (RMS),A,7.6
604495,Norton Tenby,2023-08-16 19:10:00+00:00,feeder,120.0,L1 Current (RMS),A,7.0
604495,Norton Tenby,2023-08-16 19:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.27
604495,Norton Tenby,2023-08-16 19:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-16 19:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-16 19:10:00+00:00,feeder,110.0,L3 Active Power,kW,5.91
604495,Norton Tenby,2023-08-16 19:10:00+00:00,feeder,110.0,L2 Active Power,kW,12.27
604495,Norton Tenby,2023-08-16 19:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.1
604495,Norton Tenby,2023-08-16 19:10:00+00:00,feeder,110.0,N Current (RMS),A,35.2
604495,Norton Tenby,2023-08-16 19:10:00+00:00,feeder,110.0,L3 Current (RMS),A,26.6
604495,Norton Tenby,2023-08-16 19:10:00+00:00,feeder,110.0,L2 Current (RMS),A,53.7
604495,Norton Tenby,2023-08-16 19:10:00+00:00,feeder,110.0,L1 Current (RMS),A,14.9
604495,Norton Tenby,2023-08-16 19:10:00+00:00,transformer,,Temperature,C,32.5
604495,Norton Tenby,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
604495,Norton Tenby,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.64
604495,Norton Tenby,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
604495,Norton Tenby,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
604495,Norton Tenby,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
604495,Norton Tenby,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.44
604495,Norton Tenby,2023-08-16 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.73
604495,Norton Tenby,2023-08-16 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
604495,Norton Tenby,2023-08-16 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-16 19:10:00+00:00,busbar,,L3 Active Power,kW,23.75
604495,Norton Tenby,2023-08-16 19:10:00+00:00,busbar,,L2 Active Power,kW,28.0
604495,Norton Tenby,2023-08-16 19:10:00+00:00,busbar,,L1 Active Power,kW,32.21
604495,Norton Tenby,2023-08-16 19:10:00+00:00,busbar,,N Current (RMS),A,67.8
604495,Norton Tenby,2023-08-16 19:10:00+00:00,busbar,,L3 Current (RMS),A,101.1
604495,Norton Tenby,2023-08-16 19:10:00+00:00,busbar,,L2 Current (RMS),A,120.6
604495,Norton Tenby,2023-08-16 19:10:00+00:00,busbar,,L1 Current (RMS),A,138.5
604495,Norton Tenby,2023-08-16 19:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.89
604495,Norton Tenby,2023-08-16 19:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.39
604495,Norton Tenby,2023-08-16 19:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.41
604495,Norton Tenby,2023-08-16 19:00:00+00:00,feeder,220.0,L3 Active Power,kW,16.6
604495,Norton Tenby,2023-08-16 19:00:00+00:00,feeder,220.0,L2 Active Power,kW,8.32
604495,Norton Tenby,2023-08-16 19:00:00+00:00,feeder,220.0,L1 Active Power,kW,15.72
604495,Norton Tenby,2023-08-16 19:00:00+00:00,feeder,220.0,N Current (RMS),A,42.9
604495,Norton Tenby,2023-08-16 19:00:00+00:00,feeder,220.0,L3 Current (RMS),A,72.6
604495,Norton Tenby,2023-08-16 19:00:00+00:00,feeder,220.0,L2 Current (RMS),A,36.4
604495,Norton Tenby,2023-08-16 19:00:00+00:00,feeder,220.0,L1 Current (RMS),A,68.5
604495,Norton Tenby,2023-08-16 19:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-16 19:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-16 19:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.02
604495,Norton Tenby,2023-08-16 19:00:00+00:00,feeder,210.0,L3 Active Power,kW,1.26
604495,Norton Tenby,2023-08-16 19:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.82
604495,Norton Tenby,2023-08-16 19:00:00+00:00,feeder,210.0,L1 Active Power,kW,6.48
604495,Norton Tenby,2023-08-16 19:00:00+00:00,feeder,210.0,N Current (RMS),A,24.9
604495,Norton Tenby,2023-08-16 19:00:00+00:00,feeder,210.0,L3 Current (RMS),A,7.8
604495,Norton Tenby,2023-08-16 19:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-16 19:00:00+00:00,feeder,210.0,L1 Current (RMS),A,28.6
604495,Norton Tenby,2023-08-16 19:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.09
