Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-16 19:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-16 19:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-16 19:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.52
604495,Norton Tenby,2023-08-16 19:00:00+00:00,feeder,130.0,L2 Active Power,kW,10.43
604495,Norton Tenby,2023-08-16 19:00:00+00:00,feeder,130.0,L1 Active Power,kW,5.7
604495,Norton Tenby,2023-08-16 19:00:00+00:00,feeder,130.0,N Current (RMS),A,37.9
604495,Norton Tenby,2023-08-16 19:00:00+00:00,feeder,130.0,L3 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-16 19:00:00+00:00,feeder,130.0,L2 Current (RMS),A,49.8
604495,Norton Tenby,2023-08-16 19:00:00+00:00,feeder,130.0,L1 Current (RMS),A,25.7
604495,Norton Tenby,2023-08-16 19:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-16 19:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-16 19:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-16 19:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.68
604495,Norton Tenby,2023-08-16 19:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.21
604495,Norton Tenby,2023-08-16 19:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.51
604495,Norton Tenby,2023-08-16 19:00:00+00:00,feeder,120.0,N Current (RMS),A,6.3
604495,Norton Tenby,2023-08-16 19:00:00+00:00,feeder,120.0,L3 Current (RMS),A,3.4
604495,Norton Tenby,2023-08-16 19:00:00+00:00,feeder,120.0,L2 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-16 19:00:00+00:00,feeder,120.0,L1 Current (RMS),A,7.3
604495,Norton Tenby,2023-08-16 19:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.84
604495,Norton Tenby,2023-08-16 19:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-16 19:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.78
604495,Norton Tenby,2023-08-16 19:00:00+00:00,feeder,110.0,L3 Active Power,kW,11.5
604495,Norton Tenby,2023-08-16 19:00:00+00:00,feeder,110.0,L2 Active Power,kW,6.65
604495,Norton Tenby,2023-08-16 19:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.01
604495,Norton Tenby,2023-08-16 19:00:00+00:00,feeder,110.0,N Current (RMS),A,36.7
604495,Norton Tenby,2023-08-16 19:00:00+00:00,feeder,110.0,L3 Current (RMS),A,52.9
604495,Norton Tenby,2023-08-16 19:00:00+00:00,feeder,110.0,L2 Current (RMS),A,29.3
604495,Norton Tenby,2023-08-16 19:00:00+00:00,feeder,110.0,L1 Current (RMS),A,15.7
604495,Norton Tenby,2023-08-16 19:00:00+00:00,transformer,,Temperature,C,32.5
604495,Norton Tenby,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
604495,Norton Tenby,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.96
604495,Norton Tenby,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
604495,Norton Tenby,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.19
604495,Norton Tenby,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
604495,Norton Tenby,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.04
604495,Norton Tenby,2023-08-16 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.36
604495,Norton Tenby,2023-08-16 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
604495,Norton Tenby,2023-08-16 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
604495,Norton Tenby,2023-08-16 19:00:00+00:00,busbar,,L3 Active Power,kW,31.58
604495,Norton Tenby,2023-08-16 19:00:00+00:00,busbar,,L2 Active Power,kW,27.42
604495,Norton Tenby,2023-08-16 19:00:00+00:00,busbar,,L1 Active Power,kW,32.42
604495,Norton Tenby,2023-08-16 19:00:00+00:00,busbar,,N Current (RMS),A,64.4
604495,Norton Tenby,2023-08-16 19:00:00+00:00,busbar,,L3 Current (RMS),A,136.5
604495,Norton Tenby,2023-08-16 19:00:00+00:00,busbar,,L2 Current (RMS),A,119.2
604495,Norton Tenby,2023-08-16 19:00:00+00:00,busbar,,L1 Current (RMS),A,139.7
604495,Norton Tenby,2023-08-16 18:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.4
604495,Norton Tenby,2023-08-16 18:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.4
604495,Norton Tenby,2023-08-16 18:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.84
604495,Norton Tenby,2023-08-16 18:50:00+00:00,feeder,220.0,L3 Active Power,kW,18.15
604495,Norton Tenby,2023-08-16 18:50:00+00:00,feeder,220.0,L2 Active Power,kW,9.89
604495,Norton Tenby,2023-08-16 18:50:00+00:00,feeder,220.0,L1 Active Power,kW,17.06
604495,Norton Tenby,2023-08-16 18:50:00+00:00,feeder,220.0,N Current (RMS),A,37.2
604495,Norton Tenby,2023-08-16 18:50:00+00:00,feeder,220.0,L3 Current (RMS),A,78.5
604495,Norton Tenby,2023-08-16 18:50:00+00:00,feeder,220.0,L2 Current (RMS),A,43.7
604495,Norton Tenby,2023-08-16 18:50:00+00:00,feeder,220.0,L1 Current (RMS),A,75.0
604495,Norton Tenby,2023-08-16 18:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-16 18:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-16 18:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.88
604495,Norton Tenby,2023-08-16 18:50:00+00:00,feeder,210.0,L3 Active Power,kW,0.77
604495,Norton Tenby,2023-08-16 18:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.94
604495,Norton Tenby,2023-08-16 18:50:00+00:00,feeder,210.0,L1 Active Power,kW,8.09
604495,Norton Tenby,2023-08-16 18:50:00+00:00,feeder,210.0,N Current (RMS),A,31.3
604495,Norton Tenby,2023-08-16 18:50:00+00:00,feeder,210.0,L3 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-16 18:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-16 18:50:00+00:00,feeder,210.0,L1 Current (RMS),A,35.7
604495,Norton Tenby,2023-08-16 18:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-16 18:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-16 18:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-16 18:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.84
604495,Norton Tenby,2023-08-16 18:50:00+00:00,feeder,130.0,L2 Active Power,kW,5.4
604495,Norton Tenby,2023-08-16 18:50:00+00:00,feeder,130.0,L1 Active Power,kW,6.1
604495,Norton Tenby,2023-08-16 18:50:00+00:00,feeder,130.0,N Current (RMS),A,24.9
604495,Norton Tenby,2023-08-16 18:50:00+00:00,feeder,130.0,L3 Current (RMS),A,8.9
604495,Norton Tenby,2023-08-16 18:50:00+00:00,feeder,130.0,L2 Current (RMS),A,26.6
604495,Norton Tenby,2023-08-16 18:50:00+00:00,feeder,130.0,L1 Current (RMS),A,28.4
604495,Norton Tenby,2023-08-16 18:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.01
604495,Norton Tenby,2023-08-16 18:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-16 18:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.7
604495,Norton Tenby,2023-08-16 18:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.74
604495,Norton Tenby,2023-08-16 18:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.25
604495,Norton Tenby,2023-08-16 18:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.52
604495,Norton Tenby,2023-08-16 18:50:00+00:00,feeder,120.0,N Current (RMS),A,7.4
604495,Norton Tenby,2023-08-16 18:50:00+00:00,feeder,120.0,L3 Current (RMS),A,3.5
604495,Norton Tenby,2023-08-16 18:50:00+00:00,feeder,120.0,L2 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-16 18:50:00+00:00,feeder,120.0,L1 Current (RMS),A,7.5
604495,Norton Tenby,2023-08-16 18:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-16 18:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-16 18:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.37
604495,Norton Tenby,2023-08-16 18:50:00+00:00,feeder,110.0,L3 Active Power,kW,13.56
604495,Norton Tenby,2023-08-16 18:50:00+00:00,feeder,110.0,L2 Active Power,kW,11.38
604495,Norton Tenby,2023-08-16 18:50:00+00:00,feeder,110.0,L1 Active Power,kW,4.36
604495,Norton Tenby,2023-08-16 18:50:00+00:00,feeder,110.0,N Current (RMS),A,49.7
604495,Norton Tenby,2023-08-16 18:50:00+00:00,feeder,110.0,L3 Current (RMS),A,63.7
604495,Norton Tenby,2023-08-16 18:50:00+00:00,feeder,110.0,L2 Current (RMS),A,53.6
604495,Norton Tenby,2023-08-16 18:50:00+00:00,feeder,110.0,L1 Current (RMS),A,20.8
604495,Norton Tenby,2023-08-16 18:50:00+00:00,transformer,,Temperature,C,32.5
604495,Norton Tenby,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
604495,Norton Tenby,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.66
604495,Norton Tenby,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
604495,Norton Tenby,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.58
604495,Norton Tenby,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
604495,Norton Tenby,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.61
604495,Norton Tenby,2023-08-16 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.31
604495,Norton Tenby,2023-08-16 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
604495,Norton Tenby,2023-08-16 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.5
604495,Norton Tenby,2023-08-16 18:50:00+00:00,busbar,,L3 Active Power,kW,35.06
604495,Norton Tenby,2023-08-16 18:50:00+00:00,busbar,,L2 Active Power,kW,28.86
604495,Norton Tenby,2023-08-16 18:50:00+00:00,busbar,,L1 Active Power,kW,37.14
604495,Norton Tenby,2023-08-16 18:50:00+00:00,busbar,,N Current (RMS),A,76.2
604495,Norton Tenby,2023-08-16 18:50:00+00:00,busbar,,L3 Current (RMS),A,151.2
604495,Norton Tenby,2023-08-16 18:50:00+00:00,busbar,,L2 Current (RMS),A,126.5
604495,Norton Tenby,2023-08-16 18:50:00+00:00,busbar,,L1 Current (RMS),A,159.8
604495,Norton Tenby,2023-08-16 18:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.63
604495,Norton Tenby,2023-08-16 18:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.33
604495,Norton Tenby,2023-08-16 18:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.12
604495,Norton Tenby,2023-08-16 18:40:00+00:00,feeder,220.0,L3 Active Power,kW,21.78
604495,Norton Tenby,2023-08-16 18:40:00+00:00,feeder,220.0,L2 Active Power,kW,12.35
604495,Norton Tenby,2023-08-16 18:40:00+00:00,feeder,220.0,L1 Active Power,kW,14.6
604495,Norton Tenby,2023-08-16 18:40:00+00:00,feeder,220.0,N Current (RMS),A,35.4
604495,Norton Tenby,2023-08-16 18:40:00+00:00,feeder,220.0,L3 Current (RMS),A,93.7
604495,Norton Tenby,2023-08-16 18:40:00+00:00,feeder,220.0,L2 Current (RMS),A,53.6
604495,Norton Tenby,2023-08-16 18:40:00+00:00,feeder,220.0,L1 Current (RMS),A,63.8
604495,Norton Tenby,2023-08-16 18:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-16 18:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-16 18:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-16 18:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.6
604495,Norton Tenby,2023-08-16 18:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.93
604495,Norton Tenby,2023-08-16 18:40:00+00:00,feeder,210.0,L1 Active Power,kW,8.99
604495,Norton Tenby,2023-08-16 18:40:00+00:00,feeder,210.0,N Current (RMS),A,34.4
604495,Norton Tenby,2023-08-16 18:40:00+00:00,feeder,210.0,L3 Current (RMS),A,3.3
604495,Norton Tenby,2023-08-16 18:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-16 18:40:00+00:00,feeder,210.0,L1 Current (RMS),A,39.1
604495,Norton Tenby,2023-08-16 18:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-16 18:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-16 18:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-16 18:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.35
604495,Norton Tenby,2023-08-16 18:40:00+00:00,feeder,130.0,L2 Active Power,kW,4.67
604495,Norton Tenby,2023-08-16 18:40:00+00:00,feeder,130.0,L1 Active Power,kW,9.71
604495,Norton Tenby,2023-08-16 18:40:00+00:00,feeder,130.0,N Current (RMS),A,33.5
604495,Norton Tenby,2023-08-16 18:40:00+00:00,feeder,130.0,L3 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-16 18:40:00+00:00,feeder,130.0,L2 Current (RMS),A,22.4
604495,Norton Tenby,2023-08-16 18:40:00+00:00,feeder,130.0,L1 Current (RMS),A,43.5
604495,Norton Tenby,2023-08-16 18:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.03
604495,Norton Tenby,2023-08-16 18:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-16 18:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-16 18:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.98
604495,Norton Tenby,2023-08-16 18:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.6
604495,Norton Tenby,2023-08-16 18:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.52
604495,Norton Tenby,2023-08-16 18:40:00+00:00,feeder,120.0,N Current (RMS),A,5.9
604495,Norton Tenby,2023-08-16 18:40:00+00:00,feeder,120.0,L3 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-16 18:40:00+00:00,feeder,120.0,L2 Current (RMS),A,7.2
604495,Norton Tenby,2023-08-16 18:40:00+00:00,feeder,120.0,L1 Current (RMS),A,7.3
604495,Norton Tenby,2023-08-16 18:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-16 18:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-16 18:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.93
604495,Norton Tenby,2023-08-16 18:40:00+00:00,feeder,110.0,L3 Active Power,kW,7.91
604495,Norton Tenby,2023-08-16 18:40:00+00:00,feeder,110.0,L2 Active Power,kW,16.44
604495,Norton Tenby,2023-08-16 18:40:00+00:00,feeder,110.0,L1 Active Power,kW,4.7
604495,Norton Tenby,2023-08-16 18:40:00+00:00,feeder,110.0,N Current (RMS),A,41.5
604495,Norton Tenby,2023-08-16 18:40:00+00:00,feeder,110.0,L3 Current (RMS),A,34.7
604495,Norton Tenby,2023-08-16 18:40:00+00:00,feeder,110.0,L2 Current (RMS),A,71.1
604495,Norton Tenby,2023-08-16 18:40:00+00:00,feeder,110.0,L1 Current (RMS),A,22.2
604495,Norton Tenby,2023-08-16 18:40:00+00:00,transformer,,Temperature,C,32.5
604495,Norton Tenby,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
604495,Norton Tenby,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.71
604495,Norton Tenby,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
604495,Norton Tenby,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.99
604495,Norton Tenby,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
604495,Norton Tenby,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.03
604495,Norton Tenby,2023-08-16 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.9
604495,Norton Tenby,2023-08-16 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
604495,Norton Tenby,2023-08-16 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-16 18:40:00+00:00,busbar,,L3 Active Power,kW,32.63
604495,Norton Tenby,2023-08-16 18:40:00+00:00,busbar,,L2 Active Power,kW,36.0
604495,Norton Tenby,2023-08-16 18:40:00+00:00,busbar,,L1 Active Power,kW,39.53
604495,Norton Tenby,2023-08-16 18:40:00+00:00,busbar,,N Current (RMS),A,66.2
604495,Norton Tenby,2023-08-16 18:40:00+00:00,busbar,,L3 Current (RMS),A,138.8
604495,Norton Tenby,2023-08-16 18:40:00+00:00,busbar,,L2 Current (RMS),A,154.3
604495,Norton Tenby,2023-08-16 18:40:00+00:00,busbar,,L1 Current (RMS),A,170.1
604495,Norton Tenby,2023-08-16 18:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.43
604495,Norton Tenby,2023-08-16 18:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.63
604495,Norton Tenby,2023-08-16 18:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.91
604495,Norton Tenby,2023-08-16 18:30:00+00:00,feeder,220.0,L3 Active Power,kW,20.49
604495,Norton Tenby,2023-08-16 18:30:00+00:00,feeder,220.0,L2 Active Power,kW,9.09
604495,Norton Tenby,2023-08-16 18:30:00+00:00,feeder,220.0,L1 Active Power,kW,17.91
604495,Norton Tenby,2023-08-16 18:30:00+00:00,feeder,220.0,N Current (RMS),A,49.6
604495,Norton Tenby,2023-08-16 18:30:00+00:00,feeder,220.0,L3 Current (RMS),A,88.3
604495,Norton Tenby,2023-08-16 18:30:00+00:00,feeder,220.0,L2 Current (RMS),A,40.3
604495,Norton Tenby,2023-08-16 18:30:00+00:00,feeder,220.0,L1 Current (RMS),A,77.8
604495,Norton Tenby,2023-08-16 18:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.11
604495,Norton Tenby,2023-08-16 18:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-16 18:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-16 18:30:00+00:00,feeder,210.0,L3 Active Power,kW,1.68
604495,Norton Tenby,2023-08-16 18:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.84
604495,Norton Tenby,2023-08-16 18:30:00+00:00,feeder,210.0,L1 Active Power,kW,8.27
604495,Norton Tenby,2023-08-16 18:30:00+00:00,feeder,210.0,N Current (RMS),A,32.5
604495,Norton Tenby,2023-08-16 18:30:00+00:00,feeder,210.0,L3 Current (RMS),A,8.9
604495,Norton Tenby,2023-08-16 18:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-16 18:30:00+00:00,feeder,210.0,L1 Current (RMS),A,36.2
604495,Norton Tenby,2023-08-16 18:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-16 18:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-16 18:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-16 18:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.41
604495,Norton Tenby,2023-08-16 18:30:00+00:00,feeder,130.0,L2 Active Power,kW,4.16
604495,Norton Tenby,2023-08-16 18:30:00+00:00,feeder,130.0,L1 Active Power,kW,13.34
604495,Norton Tenby,2023-08-16 18:30:00+00:00,feeder,130.0,N Current (RMS),A,44.4
604495,Norton Tenby,2023-08-16 18:30:00+00:00,feeder,130.0,L3 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-16 18:30:00+00:00,feeder,130.0,L2 Current (RMS),A,19.2
604495,Norton Tenby,2023-08-16 18:30:00+00:00,feeder,130.0,L1 Current (RMS),A,57.6
604495,Norton Tenby,2023-08-16 18:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-16 18:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-16 18:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-16 18:30:00+00:00,feeder,120.0,L3 Active Power,kW,2.63
604495,Norton Tenby,2023-08-16 18:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.7
604495,Norton Tenby,2023-08-16 18:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.71
604495,Norton Tenby,2023-08-16 18:30:00+00:00,feeder,120.0,N Current (RMS),A,5.8
604495,Norton Tenby,2023-08-16 18:30:00+00:00,feeder,120.0,L3 Current (RMS),A,12.4
604495,Norton Tenby,2023-08-16 18:30:00+00:00,feeder,120.0,L2 Current (RMS),A,7.7
604495,Norton Tenby,2023-08-16 18:30:00+00:00,feeder,120.0,L1 Current (RMS),A,8.2
604495,Norton Tenby,2023-08-16 18:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.46
604495,Norton Tenby,2023-08-16 18:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-16 18:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-16 18:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.15
604495,Norton Tenby,2023-08-16 18:30:00+00:00,feeder,110.0,L2 Active Power,kW,12.6
604495,Norton Tenby,2023-08-16 18:30:00+00:00,feeder,110.0,L1 Active Power,kW,2.96
604495,Norton Tenby,2023-08-16 18:30:00+00:00,feeder,110.0,N Current (RMS),A,36.4
604495,Norton Tenby,2023-08-16 18:30:00+00:00,feeder,110.0,L3 Current (RMS),A,19.6
604495,Norton Tenby,2023-08-16 18:30:00+00:00,feeder,110.0,L2 Current (RMS),A,55.1
604495,Norton Tenby,2023-08-16 18:30:00+00:00,feeder,110.0,L1 Current (RMS),A,14.1
604495,Norton Tenby,2023-08-16 18:30:00+00:00,transformer,,Temperature,C,32.5
604495,Norton Tenby,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.01
604495,Norton Tenby,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.78
604495,Norton Tenby,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
604495,Norton Tenby,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.72
604495,Norton Tenby,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
604495,Norton Tenby,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.02
604495,Norton Tenby,2023-08-16 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.27
604495,Norton Tenby,2023-08-16 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
604495,Norton Tenby,2023-08-16 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-16 18:30:00+00:00,busbar,,L3 Active Power,kW,30.36
604495,Norton Tenby,2023-08-16 18:30:00+00:00,busbar,,L2 Active Power,kW,28.4
604495,Norton Tenby,2023-08-16 18:30:00+00:00,busbar,,L1 Active Power,kW,44.19
604495,Norton Tenby,2023-08-16 18:30:00+00:00,busbar,,N Current (RMS),A,93.3
604495,Norton Tenby,2023-08-16 18:30:00+00:00,busbar,,L3 Current (RMS),A,129.2
604495,Norton Tenby,2023-08-16 18:30:00+00:00,busbar,,L2 Current (RMS),A,122.2
604495,Norton Tenby,2023-08-16 18:30:00+00:00,busbar,,L1 Current (RMS),A,189.5
604495,Norton Tenby,2023-08-16 18:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.76
604495,Norton Tenby,2023-08-16 18:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-16 18:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.24
604495,Norton Tenby,2023-08-16 18:20:00+00:00,feeder,220.0,L3 Active Power,kW,21.88
604495,Norton Tenby,2023-08-16 18:20:00+00:00,feeder,220.0,L2 Active Power,kW,15.21
604495,Norton Tenby,2023-08-16 18:20:00+00:00,feeder,220.0,L1 Active Power,kW,22.32
604495,Norton Tenby,2023-08-16 18:20:00+00:00,feeder,220.0,N Current (RMS),A,41.7
604495,Norton Tenby,2023-08-16 18:20:00+00:00,feeder,220.0,L3 Current (RMS),A,95.3
604495,Norton Tenby,2023-08-16 18:20:00+00:00,feeder,220.0,L2 Current (RMS),A,65.4
604495,Norton Tenby,2023-08-16 18:20:00+00:00,feeder,220.0,L1 Current (RMS),A,97.1
604495,Norton Tenby,2023-08-16 18:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.18
604495,Norton Tenby,2023-08-16 18:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-16 18:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-16 18:20:00+00:00,feeder,210.0,L3 Active Power,kW,0.86
604495,Norton Tenby,2023-08-16 18:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.79
604495,Norton Tenby,2023-08-16 18:20:00+00:00,feeder,210.0,L1 Active Power,kW,8.29
604495,Norton Tenby,2023-08-16 18:20:00+00:00,feeder,210.0,N Current (RMS),A,34.4
604495,Norton Tenby,2023-08-16 18:20:00+00:00,feeder,210.0,L3 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-16 18:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-16 18:20:00+00:00,feeder,210.0,L1 Current (RMS),A,36.2
604495,Norton Tenby,2023-08-16 18:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-16 18:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-16 18:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-16 18:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.41
604495,Norton Tenby,2023-08-16 18:20:00+00:00,feeder,130.0,L2 Active Power,kW,5.29
604495,Norton Tenby,2023-08-16 18:20:00+00:00,feeder,130.0,L1 Active Power,kW,9.89
604495,Norton Tenby,2023-08-16 18:20:00+00:00,feeder,130.0,N Current (RMS),A,33.2
604495,Norton Tenby,2023-08-16 18:20:00+00:00,feeder,130.0,L3 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-16 18:20:00+00:00,feeder,130.0,L2 Current (RMS),A,24.6
604495,Norton Tenby,2023-08-16 18:20:00+00:00,feeder,130.0,L1 Current (RMS),A,44.0
604495,Norton Tenby,2023-08-16 18:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-16 18:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-16 18:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-16 18:20:00+00:00,feeder,120.0,L3 Active Power,kW,2.52
604495,Norton Tenby,2023-08-16 18:20:00+00:00,feeder,120.0,L2 Active Power,kW,2.9
604495,Norton Tenby,2023-08-16 18:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.62
604495,Norton Tenby,2023-08-16 18:20:00+00:00,feeder,120.0,N Current (RMS),A,7.6
604495,Norton Tenby,2023-08-16 18:20:00+00:00,feeder,120.0,L3 Current (RMS),A,12.1
604495,Norton Tenby,2023-08-16 18:20:00+00:00,feeder,120.0,L2 Current (RMS),A,13.2
604495,Norton Tenby,2023-08-16 18:20:00+00:00,feeder,120.0,L1 Current (RMS),A,8.1
604495,Norton Tenby,2023-08-16 18:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.47
604495,Norton Tenby,2023-08-16 18:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-16 18:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.03
604495,Norton Tenby,2023-08-16 18:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.52
604495,Norton Tenby,2023-08-16 18:20:00+00:00,feeder,110.0,L2 Active Power,kW,13.65
604495,Norton Tenby,2023-08-16 18:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.15
604495,Norton Tenby,2023-08-16 18:20:00+00:00,feeder,110.0,N Current (RMS),A,40.7
604495,Norton Tenby,2023-08-16 18:20:00+00:00,feeder,110.0,L3 Current (RMS),A,21.3
604495,Norton Tenby,2023-08-16 18:20:00+00:00,feeder,110.0,L2 Current (RMS),A,59.3
604495,Norton Tenby,2023-08-16 18:20:00+00:00,feeder,110.0,L1 Current (RMS),A,15.4
604495,Norton Tenby,2023-08-16 18:20:00+00:00,transformer,,Temperature,C,32.4
604495,Norton Tenby,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
604495,Norton Tenby,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.98
604495,Norton Tenby,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
604495,Norton Tenby,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.84
604495,Norton Tenby,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
604495,Norton Tenby,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,234.49
604495,Norton Tenby,2023-08-16 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.04
604495,Norton Tenby,2023-08-16 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
604495,Norton Tenby,2023-08-16 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-16 18:20:00+00:00,busbar,,L3 Active Power,kW,31.2
604495,Norton Tenby,2023-08-16 18:20:00+00:00,busbar,,L2 Active Power,kW,37.85
604495,Norton Tenby,2023-08-16 18:20:00+00:00,busbar,,L1 Active Power,kW,45.27
604495,Norton Tenby,2023-08-16 18:20:00+00:00,busbar,,N Current (RMS),A,84.9
604495,Norton Tenby,2023-08-16 18:20:00+00:00,busbar,,L3 Current (RMS),A,133.9
604495,Norton Tenby,2023-08-16 18:20:00+00:00,busbar,,L2 Current (RMS),A,162.4
604495,Norton Tenby,2023-08-16 18:20:00+00:00,busbar,,L1 Current (RMS),A,195.9
604495,Norton Tenby,2023-08-16 18:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.36
604495,Norton Tenby,2023-08-16 18:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-16 18:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.34
604495,Norton Tenby,2023-08-16 18:10:00+00:00,feeder,220.0,L3 Active Power,kW,19.47
604495,Norton Tenby,2023-08-16 18:10:00+00:00,feeder,220.0,L2 Active Power,kW,13.31
604495,Norton Tenby,2023-08-16 18:10:00+00:00,feeder,220.0,L1 Active Power,kW,20.59
604495,Norton Tenby,2023-08-16 18:10:00+00:00,feeder,220.0,N Current (RMS),A,39.1
604495,Norton Tenby,2023-08-16 18:10:00+00:00,feeder,220.0,L3 Current (RMS),A,84.2
604495,Norton Tenby,2023-08-16 18:10:00+00:00,feeder,220.0,L2 Current (RMS),A,56.7
604495,Norton Tenby,2023-08-16 18:10:00+00:00,feeder,220.0,L1 Current (RMS),A,88.5
604495,Norton Tenby,2023-08-16 18:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-16 18:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-16 18:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-16 18:10:00+00:00,feeder,210.0,L3 Active Power,kW,1.87
604495,Norton Tenby,2023-08-16 18:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.81
604495,Norton Tenby,2023-08-16 18:10:00+00:00,feeder,210.0,L1 Active Power,kW,7.09
604495,Norton Tenby,2023-08-16 18:10:00+00:00,feeder,210.0,N Current (RMS),A,28.7
604495,Norton Tenby,2023-08-16 18:10:00+00:00,feeder,210.0,L3 Current (RMS),A,9.8
604495,Norton Tenby,2023-08-16 18:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-16 18:10:00+00:00,feeder,210.0,L1 Current (RMS),A,31.6
604495,Norton Tenby,2023-08-16 18:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-16 18:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.8
604495,Norton Tenby,2023-08-16 18:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-16 18:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.33
604495,Norton Tenby,2023-08-16 18:10:00+00:00,feeder,130.0,L2 Active Power,kW,7.48
604495,Norton Tenby,2023-08-16 18:10:00+00:00,feeder,130.0,L1 Active Power,kW,7.65
604495,Norton Tenby,2023-08-16 18:10:00+00:00,feeder,130.0,N Current (RMS),A,27.1
604495,Norton Tenby,2023-08-16 18:10:00+00:00,feeder,130.0,L3 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-16 18:10:00+00:00,feeder,130.0,L2 Current (RMS),A,32.2
604495,Norton Tenby,2023-08-16 18:10:00+00:00,feeder,130.0,L1 Current (RMS),A,33.3
604495,Norton Tenby,2023-08-16 18:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-16 18:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-16 18:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-16 18:10:00+00:00,feeder,120.0,L3 Active Power,kW,-0.04
604495,Norton Tenby,2023-08-16 18:10:00+00:00,feeder,120.0,L2 Active Power,kW,2.96
604495,Norton Tenby,2023-08-16 18:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.95
604495,Norton Tenby,2023-08-16 18:10:00+00:00,feeder,120.0,N Current (RMS),A,11.5
604495,Norton Tenby,2023-08-16 18:10:00+00:00,feeder,120.0,L3 Current (RMS),A,1.6
604495,Norton Tenby,2023-08-16 18:10:00+00:00,feeder,120.0,L2 Current (RMS),A,14.0
604495,Norton Tenby,2023-08-16 18:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-16 18:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.29
604495,Norton Tenby,2023-08-16 18:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-16 18:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-16 18:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.98
604495,Norton Tenby,2023-08-16 18:10:00+00:00,feeder,110.0,L2 Active Power,kW,13.29
604495,Norton Tenby,2023-08-16 18:10:00+00:00,feeder,110.0,L1 Active Power,kW,2.82
604495,Norton Tenby,2023-08-16 18:10:00+00:00,feeder,110.0,N Current (RMS),A,40.8
604495,Norton Tenby,2023-08-16 18:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.2
604495,Norton Tenby,2023-08-16 18:10:00+00:00,feeder,110.0,L2 Current (RMS),A,58.4
604495,Norton Tenby,2023-08-16 18:10:00+00:00,feeder,110.0,L1 Current (RMS),A,13.6
604495,Norton Tenby,2023-08-16 18:10:00+00:00,transformer,,Temperature,C,32.4
604495,Norton Tenby,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.99
604495,Norton Tenby,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.13
604495,Norton Tenby,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
604495,Norton Tenby,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.03
604495,Norton Tenby,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
604495,Norton Tenby,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.06
604495,Norton Tenby,2023-08-16 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.44
604495,Norton Tenby,2023-08-16 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
604495,Norton Tenby,2023-08-16 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
604495,Norton Tenby,2023-08-16 18:10:00+00:00,busbar,,L3 Active Power,kW,26.61
604495,Norton Tenby,2023-08-16 18:10:00+00:00,busbar,,L2 Active Power,kW,37.85
604495,Norton Tenby,2023-08-16 18:10:00+00:00,busbar,,L1 Active Power,kW,39.1
604495,Norton Tenby,2023-08-16 18:10:00+00:00,busbar,,N Current (RMS),A,70.2
604495,Norton Tenby,2023-08-16 18:10:00+00:00,busbar,,L3 Current (RMS),A,113.7
604495,Norton Tenby,2023-08-16 18:10:00+00:00,busbar,,L2 Current (RMS),A,161.8
604495,Norton Tenby,2023-08-16 18:10:00+00:00,busbar,,L1 Current (RMS),A,168.0
604495,Norton Tenby,2023-08-16 18:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.67
604495,Norton Tenby,2023-08-16 18:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-16 18:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.56
604495,Norton Tenby,2023-08-16 18:00:00+00:00,feeder,220.0,L3 Active Power,kW,21.18
604495,Norton Tenby,2023-08-16 18:00:00+00:00,feeder,220.0,L2 Active Power,kW,16.72
604495,Norton Tenby,2023-08-16 18:00:00+00:00,feeder,220.0,L1 Active Power,kW,23.88
604495,Norton Tenby,2023-08-16 18:00:00+00:00,feeder,220.0,N Current (RMS),A,37.6
604495,Norton Tenby,2023-08-16 18:00:00+00:00,feeder,220.0,L3 Current (RMS),A,91.6
604495,Norton Tenby,2023-08-16 18:00:00+00:00,feeder,220.0,L2 Current (RMS),A,70.9
604495,Norton Tenby,2023-08-16 18:00:00+00:00,feeder,220.0,L1 Current (RMS),A,103.2
604495,Norton Tenby,2023-08-16 18:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-16 18:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-16 18:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.28
604495,Norton Tenby,2023-08-16 18:00:00+00:00,feeder,210.0,L3 Active Power,kW,4.25
604495,Norton Tenby,2023-08-16 18:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.88
604495,Norton Tenby,2023-08-16 18:00:00+00:00,feeder,210.0,L1 Active Power,kW,5.36
604495,Norton Tenby,2023-08-16 18:00:00+00:00,feeder,210.0,N Current (RMS),A,23.0
604495,Norton Tenby,2023-08-16 18:00:00+00:00,feeder,210.0,L3 Current (RMS),A,18.0
604495,Norton Tenby,2023-08-16 18:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-16 18:00:00+00:00,feeder,210.0,L1 Current (RMS),A,25.4
604495,Norton Tenby,2023-08-16 18:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-16 18:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-16 18:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-16 18:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.37
604495,Norton Tenby,2023-08-16 18:00:00+00:00,feeder,130.0,L2 Active Power,kW,8.03
604495,Norton Tenby,2023-08-16 18:00:00+00:00,feeder,130.0,L1 Active Power,kW,7.52
604495,Norton Tenby,2023-08-16 18:00:00+00:00,feeder,130.0,N Current (RMS),A,29.1
604495,Norton Tenby,2023-08-16 18:00:00+00:00,feeder,130.0,L3 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-16 18:00:00+00:00,feeder,130.0,L2 Current (RMS),A,34.5
604495,Norton Tenby,2023-08-16 18:00:00+00:00,feeder,130.0,L1 Current (RMS),A,33.9
604495,Norton Tenby,2023-08-16 18:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.03
604495,Norton Tenby,2023-08-16 18:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-16 18:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-16 18:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.03
604495,Norton Tenby,2023-08-16 18:00:00+00:00,feeder,120.0,L2 Active Power,kW,2.79
604495,Norton Tenby,2023-08-16 18:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.01
604495,Norton Tenby,2023-08-16 18:00:00+00:00,feeder,120.0,N Current (RMS),A,9.7
604495,Norton Tenby,2023-08-16 18:00:00+00:00,feeder,120.0,L3 Current (RMS),A,1.2
604495,Norton Tenby,2023-08-16 18:00:00+00:00,feeder,120.0,L2 Current (RMS),A,12.3
604495,Norton Tenby,2023-08-16 18:00:00+00:00,feeder,120.0,L1 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-16 18:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.95
604495,Norton Tenby,2023-08-16 18:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-16 18:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.99
604495,Norton Tenby,2023-08-16 18:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.45
604495,Norton Tenby,2023-08-16 18:00:00+00:00,feeder,110.0,L2 Active Power,kW,14.45
604495,Norton Tenby,2023-08-16 18:00:00+00:00,feeder,110.0,L1 Active Power,kW,2.86
604495,Norton Tenby,2023-08-16 18:00:00+00:00,feeder,110.0,N Current (RMS),A,43.2
604495,Norton Tenby,2023-08-16 18:00:00+00:00,feeder,110.0,L3 Current (RMS),A,19.8
604495,Norton Tenby,2023-08-16 18:00:00+00:00,feeder,110.0,L2 Current (RMS),A,63.0
604495,Norton Tenby,2023-08-16 18:00:00+00:00,feeder,110.0,L1 Current (RMS),A,13.9
604495,Norton Tenby,2023-08-16 18:00:00+00:00,transformer,,Temperature,C,32.4
604495,Norton Tenby,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
604495,Norton Tenby,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.17
604495,Norton Tenby,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
604495,Norton Tenby,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.78
604495,Norton Tenby,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
604495,Norton Tenby,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,234.83
604495,Norton Tenby,2023-08-16 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.11
604495,Norton Tenby,2023-08-16 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
604495,Norton Tenby,2023-08-16 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-16 18:00:00+00:00,busbar,,L3 Active Power,kW,31.29
604495,Norton Tenby,2023-08-16 18:00:00+00:00,busbar,,L2 Active Power,kW,42.87
604495,Norton Tenby,2023-08-16 18:00:00+00:00,busbar,,L1 Active Power,kW,40.63
604495,Norton Tenby,2023-08-16 18:00:00+00:00,busbar,,N Current (RMS),A,65.4
604495,Norton Tenby,2023-08-16 18:00:00+00:00,busbar,,L3 Current (RMS),A,133.1
604495,Norton Tenby,2023-08-16 18:00:00+00:00,busbar,,L2 Current (RMS),A,182.4
604495,Norton Tenby,2023-08-16 18:00:00+00:00,busbar,,L1 Current (RMS),A,174.8
604495,Norton Tenby,2023-08-16 17:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.48
604495,Norton Tenby,2023-08-16 17:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-16 17:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.55
604495,Norton Tenby,2023-08-16 17:50:00+00:00,feeder,220.0,L3 Active Power,kW,20.72
604495,Norton Tenby,2023-08-16 17:50:00+00:00,feeder,220.0,L2 Active Power,kW,18.03
604495,Norton Tenby,2023-08-16 17:50:00+00:00,feeder,220.0,L1 Active Power,kW,24.2
604495,Norton Tenby,2023-08-16 17:50:00+00:00,feeder,220.0,N Current (RMS),A,32.9
604495,Norton Tenby,2023-08-16 17:50:00+00:00,feeder,220.0,L3 Current (RMS),A,90.2
604495,Norton Tenby,2023-08-16 17:50:00+00:00,feeder,220.0,L2 Current (RMS),A,76.6
604495,Norton Tenby,2023-08-16 17:50:00+00:00,feeder,220.0,L1 Current (RMS),A,104.6
604495,Norton Tenby,2023-08-16 17:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-16 17:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-16 17:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.26
604495,Norton Tenby,2023-08-16 17:50:00+00:00,feeder,210.0,L3 Active Power,kW,3.84
604495,Norton Tenby,2023-08-16 17:50:00+00:00,feeder,210.0,L2 Active Power,kW,1.09
604495,Norton Tenby,2023-08-16 17:50:00+00:00,feeder,210.0,L1 Active Power,kW,2.71
604495,Norton Tenby,2023-08-16 17:50:00+00:00,feeder,210.0,N Current (RMS),A,17.5
604495,Norton Tenby,2023-08-16 17:50:00+00:00,feeder,210.0,L3 Current (RMS),A,16.3
604495,Norton Tenby,2023-08-16 17:50:00+00:00,feeder,210.0,L2 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-16 17:50:00+00:00,feeder,210.0,L1 Current (RMS),A,15.6
604495,Norton Tenby,2023-08-16 17:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-16 17:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-16 17:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-16 17:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.34
604495,Norton Tenby,2023-08-16 17:50:00+00:00,feeder,130.0,L2 Active Power,kW,12.23
604495,Norton Tenby,2023-08-16 17:50:00+00:00,feeder,130.0,L1 Active Power,kW,4.38
604495,Norton Tenby,2023-08-16 17:50:00+00:00,feeder,130.0,N Current (RMS),A,40.1
604495,Norton Tenby,2023-08-16 17:50:00+00:00,feeder,130.0,L3 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-16 17:50:00+00:00,feeder,130.0,L2 Current (RMS),A,53.3
604495,Norton Tenby,2023-08-16 17:50:00+00:00,feeder,130.0,L1 Current (RMS),A,20.0
604495,Norton Tenby,2023-08-16 17:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.07
604495,Norton Tenby,2023-08-16 17:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-16 17:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-16 17:50:00+00:00,feeder,120.0,L3 Active Power,kW,-0.29
604495,Norton Tenby,2023-08-16 17:50:00+00:00,feeder,120.0,L2 Active Power,kW,2.44
604495,Norton Tenby,2023-08-16 17:50:00+00:00,feeder,120.0,L1 Active Power,kW,2.13
604495,Norton Tenby,2023-08-16 17:50:00+00:00,feeder,120.0,N Current (RMS),A,12.6
604495,Norton Tenby,2023-08-16 17:50:00+00:00,feeder,120.0,L3 Current (RMS),A,1.8
604495,Norton Tenby,2023-08-16 17:50:00+00:00,feeder,120.0,L2 Current (RMS),A,11.2
604495,Norton Tenby,2023-08-16 17:50:00+00:00,feeder,120.0,L1 Current (RMS),A,11.3
604495,Norton Tenby,2023-08-16 17:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.92
604495,Norton Tenby,2023-08-16 17:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.89
604495,Norton Tenby,2023-08-16 17:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.95
604495,Norton Tenby,2023-08-16 17:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.12
604495,Norton Tenby,2023-08-16 17:50:00+00:00,feeder,110.0,L2 Active Power,kW,13.83
604495,Norton Tenby,2023-08-16 17:50:00+00:00,feeder,110.0,L1 Active Power,kW,5.26
604495,Norton Tenby,2023-08-16 17:50:00+00:00,feeder,110.0,N Current (RMS),A,39.9
604495,Norton Tenby,2023-08-16 17:50:00+00:00,feeder,110.0,L3 Current (RMS),A,15.0
604495,Norton Tenby,2023-08-16 17:50:00+00:00,feeder,110.0,L2 Current (RMS),A,59.5
604495,Norton Tenby,2023-08-16 17:50:00+00:00,feeder,110.0,L1 Current (RMS),A,24.1
604495,Norton Tenby,2023-08-16 17:50:00+00:00,transformer,,Temperature,C,32.4
604495,Norton Tenby,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.93
604495,Norton Tenby,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.2
604495,Norton Tenby,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
604495,Norton Tenby,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.58
604495,Norton Tenby,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
604495,Norton Tenby,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.73
604495,Norton Tenby,2023-08-16 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.11
604495,Norton Tenby,2023-08-16 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
604495,Norton Tenby,2023-08-16 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
604495,Norton Tenby,2023-08-16 17:50:00+00:00,busbar,,L3 Active Power,kW,28.73
604495,Norton Tenby,2023-08-16 17:50:00+00:00,busbar,,L2 Active Power,kW,47.63
604495,Norton Tenby,2023-08-16 17:50:00+00:00,busbar,,L1 Active Power,kW,38.68
604495,Norton Tenby,2023-08-16 17:50:00+00:00,busbar,,N Current (RMS),A,75.9
604495,Norton Tenby,2023-08-16 17:50:00+00:00,busbar,,L3 Current (RMS),A,123.2
604495,Norton Tenby,2023-08-16 17:50:00+00:00,busbar,,L2 Current (RMS),A,202.3
604495,Norton Tenby,2023-08-16 17:50:00+00:00,busbar,,L1 Current (RMS),A,166.2
604495,Norton Tenby,2023-08-16 17:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.37
604495,Norton Tenby,2023-08-16 17:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-16 17:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.9
604495,Norton Tenby,2023-08-16 17:40:00+00:00,feeder,220.0,L3 Active Power,kW,17.0
604495,Norton Tenby,2023-08-16 17:40:00+00:00,feeder,220.0,L2 Active Power,kW,16.73
604495,Norton Tenby,2023-08-16 17:40:00+00:00,feeder,220.0,L1 Active Power,kW,25.97
604495,Norton Tenby,2023-08-16 17:40:00+00:00,feeder,220.0,N Current (RMS),A,42.2
604495,Norton Tenby,2023-08-16 17:40:00+00:00,feeder,220.0,L3 Current (RMS),A,74.7
604495,Norton Tenby,2023-08-16 17:40:00+00:00,feeder,220.0,L2 Current (RMS),A,71.9
604495,Norton Tenby,2023-08-16 17:40:00+00:00,feeder,220.0,L1 Current (RMS),A,112.9
604495,Norton Tenby,2023-08-16 17:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-16 17:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-16 17:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-16 17:40:00+00:00,feeder,210.0,L3 Active Power,kW,4.42
604495,Norton Tenby,2023-08-16 17:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.81
604495,Norton Tenby,2023-08-16 17:40:00+00:00,feeder,210.0,L1 Active Power,kW,3.06
604495,Norton Tenby,2023-08-16 17:40:00+00:00,feeder,210.0,N Current (RMS),A,19.4
604495,Norton Tenby,2023-08-16 17:40:00+00:00,feeder,210.0,L3 Current (RMS),A,19.5
604495,Norton Tenby,2023-08-16 17:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-16 17:40:00+00:00,feeder,210.0,L1 Current (RMS),A,15.6
604495,Norton Tenby,2023-08-16 17:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-16 17:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-16 17:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-16 17:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.28
604495,Norton Tenby,2023-08-16 17:40:00+00:00,feeder,130.0,L2 Active Power,kW,5.43
604495,Norton Tenby,2023-08-16 17:40:00+00:00,feeder,130.0,L1 Active Power,kW,4.31
604495,Norton Tenby,2023-08-16 17:40:00+00:00,feeder,130.0,N Current (RMS),A,20.7
604495,Norton Tenby,2023-08-16 17:40:00+00:00,feeder,130.0,L3 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-16 17:40:00+00:00,feeder,130.0,L2 Current (RMS),A,25.5
604495,Norton Tenby,2023-08-16 17:40:00+00:00,feeder,130.0,L1 Current (RMS),A,19.8
604495,Norton Tenby,2023-08-16 17:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.02
604495,Norton Tenby,2023-08-16 17:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-16 17:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-16 17:40:00+00:00,feeder,120.0,L3 Active Power,kW,-0.43
604495,Norton Tenby,2023-08-16 17:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.53
604495,Norton Tenby,2023-08-16 17:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.94
604495,Norton Tenby,2023-08-16 17:40:00+00:00,feeder,120.0,N Current (RMS),A,7.3
604495,Norton Tenby,2023-08-16 17:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.1
604495,Norton Tenby,2023-08-16 17:40:00+00:00,feeder,120.0,L2 Current (RMS),A,7.2
604495,Norton Tenby,2023-08-16 17:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-16 17:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-16 17:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-16 17:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.9
604495,Norton Tenby,2023-08-16 17:40:00+00:00,feeder,110.0,L3 Active Power,kW,6.73
604495,Norton Tenby,2023-08-16 17:40:00+00:00,feeder,110.0,L2 Active Power,kW,18.7
604495,Norton Tenby,2023-08-16 17:40:00+00:00,feeder,110.0,L1 Active Power,kW,5.69
604495,Norton Tenby,2023-08-16 17:40:00+00:00,feeder,110.0,N Current (RMS),A,51.9
604495,Norton Tenby,2023-08-16 17:40:00+00:00,feeder,110.0,L3 Current (RMS),A,32.6
604495,Norton Tenby,2023-08-16 17:40:00+00:00,feeder,110.0,L2 Current (RMS),A,80.2
604495,Norton Tenby,2023-08-16 17:40:00+00:00,feeder,110.0,L1 Current (RMS),A,25.9
604495,Norton Tenby,2023-08-16 17:40:00+00:00,transformer,,Temperature,C,32.3
604495,Norton Tenby,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
604495,Norton Tenby,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.67
604495,Norton Tenby,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
604495,Norton Tenby,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,235.88
604495,Norton Tenby,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
