Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,234.08
604495,Norton Tenby,2023-08-16 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.8
604495,Norton Tenby,2023-08-16 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
604495,Norton Tenby,2023-08-16 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
604495,Norton Tenby,2023-08-16 17:40:00+00:00,busbar,,L3 Active Power,kW,29.0
604495,Norton Tenby,2023-08-16 17:40:00+00:00,busbar,,L2 Active Power,kW,43.2
604495,Norton Tenby,2023-08-16 17:40:00+00:00,busbar,,L1 Active Power,kW,39.98
604495,Norton Tenby,2023-08-16 17:40:00+00:00,busbar,,N Current (RMS),A,71.3
604495,Norton Tenby,2023-08-16 17:40:00+00:00,busbar,,L3 Current (RMS),A,125.7
604495,Norton Tenby,2023-08-16 17:40:00+00:00,busbar,,L2 Current (RMS),A,185.2
604495,Norton Tenby,2023-08-16 17:40:00+00:00,busbar,,L1 Current (RMS),A,173.1
604495,Norton Tenby,2023-08-16 17:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.57
604495,Norton Tenby,2023-08-16 17:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.85
604495,Norton Tenby,2023-08-16 17:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.1
604495,Norton Tenby,2023-08-16 17:30:00+00:00,feeder,220.0,L3 Active Power,kW,16.47
604495,Norton Tenby,2023-08-16 17:30:00+00:00,feeder,220.0,L2 Active Power,kW,15.05
604495,Norton Tenby,2023-08-16 17:30:00+00:00,feeder,220.0,L1 Active Power,kW,26.73
604495,Norton Tenby,2023-08-16 17:30:00+00:00,feeder,220.0,N Current (RMS),A,50.3
604495,Norton Tenby,2023-08-16 17:30:00+00:00,feeder,220.0,L3 Current (RMS),A,72.5
604495,Norton Tenby,2023-08-16 17:30:00+00:00,feeder,220.0,L2 Current (RMS),A,65.4
604495,Norton Tenby,2023-08-16 17:30:00+00:00,feeder,220.0,L1 Current (RMS),A,116.2
604495,Norton Tenby,2023-08-16 17:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-16 17:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-16 17:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.9
604495,Norton Tenby,2023-08-16 17:30:00+00:00,feeder,210.0,L3 Active Power,kW,6.39
604495,Norton Tenby,2023-08-16 17:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.92
604495,Norton Tenby,2023-08-16 17:30:00+00:00,feeder,210.0,L1 Active Power,kW,3.51
604495,Norton Tenby,2023-08-16 17:30:00+00:00,feeder,210.0,N Current (RMS),A,24.1
604495,Norton Tenby,2023-08-16 17:30:00+00:00,feeder,210.0,L3 Current (RMS),A,27.6
604495,Norton Tenby,2023-08-16 17:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-16 17:30:00+00:00,feeder,210.0,L1 Current (RMS),A,17.3
604495,Norton Tenby,2023-08-16 17:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-16 17:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-16 17:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-16 17:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.25
604495,Norton Tenby,2023-08-16 17:30:00+00:00,feeder,130.0,L2 Active Power,kW,4.43
604495,Norton Tenby,2023-08-16 17:30:00+00:00,feeder,130.0,L1 Active Power,kW,4.38
604495,Norton Tenby,2023-08-16 17:30:00+00:00,feeder,130.0,N Current (RMS),A,19.0
604495,Norton Tenby,2023-08-16 17:30:00+00:00,feeder,130.0,L3 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-16 17:30:00+00:00,feeder,130.0,L2 Current (RMS),A,20.9
604495,Norton Tenby,2023-08-16 17:30:00+00:00,feeder,130.0,L1 Current (RMS),A,19.7
604495,Norton Tenby,2023-08-16 17:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.3
604495,Norton Tenby,2023-08-16 17:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-16 17:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.12
604495,Norton Tenby,2023-08-16 17:30:00+00:00,feeder,120.0,L3 Active Power,kW,-0.23
604495,Norton Tenby,2023-08-16 17:30:00+00:00,feeder,120.0,L2 Active Power,kW,4.13
604495,Norton Tenby,2023-08-16 17:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.74
604495,Norton Tenby,2023-08-16 17:30:00+00:00,feeder,120.0,N Current (RMS),A,16.0
604495,Norton Tenby,2023-08-16 17:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.1
604495,Norton Tenby,2023-08-16 17:30:00+00:00,feeder,120.0,L2 Current (RMS),A,18.1
604495,Norton Tenby,2023-08-16 17:30:00+00:00,feeder,120.0,L1 Current (RMS),A,8.9
604495,Norton Tenby,2023-08-16 17:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-16 17:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-16 17:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-16 17:30:00+00:00,feeder,110.0,L3 Active Power,kW,7.51
604495,Norton Tenby,2023-08-16 17:30:00+00:00,feeder,110.0,L2 Active Power,kW,11.45
604495,Norton Tenby,2023-08-16 17:30:00+00:00,feeder,110.0,L1 Active Power,kW,6.23
604495,Norton Tenby,2023-08-16 17:30:00+00:00,feeder,110.0,N Current (RMS),A,29.9
604495,Norton Tenby,2023-08-16 17:30:00+00:00,feeder,110.0,L3 Current (RMS),A,34.0
604495,Norton Tenby,2023-08-16 17:30:00+00:00,feeder,110.0,L2 Current (RMS),A,50.7
604495,Norton Tenby,2023-08-16 17:30:00+00:00,feeder,110.0,L1 Current (RMS),A,28.6
604495,Norton Tenby,2023-08-16 17:30:00+00:00,transformer,,Temperature,C,32.3
604495,Norton Tenby,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
604495,Norton Tenby,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.22
604495,Norton Tenby,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
604495,Norton Tenby,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.34
604495,Norton Tenby,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
604495,Norton Tenby,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,234.94
604495,Norton Tenby,2023-08-16 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.32
604495,Norton Tenby,2023-08-16 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
604495,Norton Tenby,2023-08-16 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.05
604495,Norton Tenby,2023-08-16 17:30:00+00:00,busbar,,L3 Active Power,kW,31.39
604495,Norton Tenby,2023-08-16 17:30:00+00:00,busbar,,L2 Active Power,kW,35.98
604495,Norton Tenby,2023-08-16 17:30:00+00:00,busbar,,L1 Active Power,kW,42.59
604495,Norton Tenby,2023-08-16 17:30:00+00:00,busbar,,N Current (RMS),A,69.6
604495,Norton Tenby,2023-08-16 17:30:00+00:00,busbar,,L3 Current (RMS),A,134.8
604495,Norton Tenby,2023-08-16 17:30:00+00:00,busbar,,L2 Current (RMS),A,154.4
604495,Norton Tenby,2023-08-16 17:30:00+00:00,busbar,,L1 Current (RMS),A,183.5
604495,Norton Tenby,2023-08-16 17:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.76
604495,Norton Tenby,2023-08-16 17:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-16 17:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.12
604495,Norton Tenby,2023-08-16 17:20:00+00:00,feeder,220.0,L3 Active Power,kW,17.37
604495,Norton Tenby,2023-08-16 17:20:00+00:00,feeder,220.0,L2 Active Power,kW,16.79
604495,Norton Tenby,2023-08-16 17:20:00+00:00,feeder,220.0,L1 Active Power,kW,32.18
604495,Norton Tenby,2023-08-16 17:20:00+00:00,feeder,220.0,N Current (RMS),A,70.5
604495,Norton Tenby,2023-08-16 17:20:00+00:00,feeder,220.0,L3 Current (RMS),A,75.6
604495,Norton Tenby,2023-08-16 17:20:00+00:00,feeder,220.0,L2 Current (RMS),A,72.0
604495,Norton Tenby,2023-08-16 17:20:00+00:00,feeder,220.0,L1 Current (RMS),A,140.7
604495,Norton Tenby,2023-08-16 17:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-16 17:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-16 17:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-16 17:20:00+00:00,feeder,210.0,L3 Active Power,kW,6.81
604495,Norton Tenby,2023-08-16 17:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.92
604495,Norton Tenby,2023-08-16 17:20:00+00:00,feeder,210.0,L1 Active Power,kW,7.38
604495,Norton Tenby,2023-08-16 17:20:00+00:00,feeder,210.0,N Current (RMS),A,29.5
604495,Norton Tenby,2023-08-16 17:20:00+00:00,feeder,210.0,L3 Current (RMS),A,29.2
604495,Norton Tenby,2023-08-16 17:20:00+00:00,feeder,210.0,L2 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-16 17:20:00+00:00,feeder,210.0,L1 Current (RMS),A,32.3
604495,Norton Tenby,2023-08-16 17:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-16 17:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-16 17:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-16 17:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.38
604495,Norton Tenby,2023-08-16 17:20:00+00:00,feeder,130.0,L2 Active Power,kW,8.38
604495,Norton Tenby,2023-08-16 17:20:00+00:00,feeder,130.0,L1 Active Power,kW,4.83
604495,Norton Tenby,2023-08-16 17:20:00+00:00,feeder,130.0,N Current (RMS),A,34.5
604495,Norton Tenby,2023-08-16 17:20:00+00:00,feeder,130.0,L3 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-16 17:20:00+00:00,feeder,130.0,L2 Current (RMS),A,41.9
604495,Norton Tenby,2023-08-16 17:20:00+00:00,feeder,130.0,L1 Current (RMS),A,21.8
604495,Norton Tenby,2023-08-16 17:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.15
604495,Norton Tenby,2023-08-16 17:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-16 17:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.11
604495,Norton Tenby,2023-08-16 17:20:00+00:00,feeder,120.0,L3 Active Power,kW,2.04
604495,Norton Tenby,2023-08-16 17:20:00+00:00,feeder,120.0,L2 Active Power,kW,3.84
604495,Norton Tenby,2023-08-16 17:20:00+00:00,feeder,120.0,L1 Active Power,kW,2.86
604495,Norton Tenby,2023-08-16 17:20:00+00:00,feeder,120.0,N Current (RMS),A,12.8
604495,Norton Tenby,2023-08-16 17:20:00+00:00,feeder,120.0,L3 Current (RMS),A,12.6
604495,Norton Tenby,2023-08-16 17:20:00+00:00,feeder,120.0,L2 Current (RMS),A,16.3
604495,Norton Tenby,2023-08-16 17:20:00+00:00,feeder,120.0,L1 Current (RMS),A,12.9
604495,Norton Tenby,2023-08-16 17:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-16 17:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-16 17:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-16 17:20:00+00:00,feeder,110.0,L3 Active Power,kW,9.39
604495,Norton Tenby,2023-08-16 17:20:00+00:00,feeder,110.0,L2 Active Power,kW,15.58
604495,Norton Tenby,2023-08-16 17:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.93
604495,Norton Tenby,2023-08-16 17:20:00+00:00,feeder,110.0,N Current (RMS),A,48.5
604495,Norton Tenby,2023-08-16 17:20:00+00:00,feeder,110.0,L3 Current (RMS),A,40.5
604495,Norton Tenby,2023-08-16 17:20:00+00:00,feeder,110.0,L2 Current (RMS),A,72.2
604495,Norton Tenby,2023-08-16 17:20:00+00:00,feeder,110.0,L1 Current (RMS),A,18.9
604495,Norton Tenby,2023-08-16 17:20:00+00:00,transformer,,Temperature,C,32.3
604495,Norton Tenby,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
604495,Norton Tenby,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.5
604495,Norton Tenby,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
604495,Norton Tenby,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.04
604495,Norton Tenby,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
604495,Norton Tenby,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.29
604495,Norton Tenby,2023-08-16 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.48
604495,Norton Tenby,2023-08-16 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
604495,Norton Tenby,2023-08-16 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-16 17:20:00+00:00,busbar,,L3 Active Power,kW,36.99
604495,Norton Tenby,2023-08-16 17:20:00+00:00,busbar,,L2 Active Power,kW,45.51
604495,Norton Tenby,2023-08-16 17:20:00+00:00,busbar,,L1 Active Power,kW,51.18
604495,Norton Tenby,2023-08-16 17:20:00+00:00,busbar,,N Current (RMS),A,80.5
604495,Norton Tenby,2023-08-16 17:20:00+00:00,busbar,,L3 Current (RMS),A,157.2
604495,Norton Tenby,2023-08-16 17:20:00+00:00,busbar,,L2 Current (RMS),A,194.4
604495,Norton Tenby,2023-08-16 17:20:00+00:00,busbar,,L1 Current (RMS),A,220.5
604495,Norton Tenby,2023-08-16 17:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.29
604495,Norton Tenby,2023-08-16 17:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-16 17:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.43
604495,Norton Tenby,2023-08-16 17:10:00+00:00,feeder,220.0,L3 Active Power,kW,20.34
604495,Norton Tenby,2023-08-16 17:10:00+00:00,feeder,220.0,L2 Active Power,kW,14.43
604495,Norton Tenby,2023-08-16 17:10:00+00:00,feeder,220.0,L1 Active Power,kW,32.32
604495,Norton Tenby,2023-08-16 17:10:00+00:00,feeder,220.0,N Current (RMS),A,71.6
604495,Norton Tenby,2023-08-16 17:10:00+00:00,feeder,220.0,L3 Current (RMS),A,88.0
604495,Norton Tenby,2023-08-16 17:10:00+00:00,feeder,220.0,L2 Current (RMS),A,62.4
604495,Norton Tenby,2023-08-16 17:10:00+00:00,feeder,220.0,L1 Current (RMS),A,139.6
604495,Norton Tenby,2023-08-16 17:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-16 17:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-16 17:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-16 17:10:00+00:00,feeder,210.0,L3 Active Power,kW,8.4
604495,Norton Tenby,2023-08-16 17:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.94
604495,Norton Tenby,2023-08-16 17:10:00+00:00,feeder,210.0,L1 Active Power,kW,7.55
604495,Norton Tenby,2023-08-16 17:10:00+00:00,feeder,210.0,N Current (RMS),A,34.7
604495,Norton Tenby,2023-08-16 17:10:00+00:00,feeder,210.0,L3 Current (RMS),A,36.4
604495,Norton Tenby,2023-08-16 17:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-16 17:10:00+00:00,feeder,210.0,L1 Current (RMS),A,33.7
604495,Norton Tenby,2023-08-16 17:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-16 17:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-16 17:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-16 17:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.24
604495,Norton Tenby,2023-08-16 17:10:00+00:00,feeder,130.0,L2 Active Power,kW,5.71
604495,Norton Tenby,2023-08-16 17:10:00+00:00,feeder,130.0,L1 Active Power,kW,9.14
604495,Norton Tenby,2023-08-16 17:10:00+00:00,feeder,130.0,N Current (RMS),A,34.5
604495,Norton Tenby,2023-08-16 17:10:00+00:00,feeder,130.0,L3 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-16 17:10:00+00:00,feeder,130.0,L2 Current (RMS),A,25.7
604495,Norton Tenby,2023-08-16 17:10:00+00:00,feeder,130.0,L1 Current (RMS),A,41.9
604495,Norton Tenby,2023-08-16 17:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.03
604495,Norton Tenby,2023-08-16 17:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-16 17:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-16 17:10:00+00:00,feeder,120.0,L3 Active Power,kW,3.25
604495,Norton Tenby,2023-08-16 17:10:00+00:00,feeder,120.0,L2 Active Power,kW,4.31
604495,Norton Tenby,2023-08-16 17:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.73
604495,Norton Tenby,2023-08-16 17:10:00+00:00,feeder,120.0,N Current (RMS),A,11.6
604495,Norton Tenby,2023-08-16 17:10:00+00:00,feeder,120.0,L3 Current (RMS),A,16.2
604495,Norton Tenby,2023-08-16 17:10:00+00:00,feeder,120.0,L2 Current (RMS),A,18.7
604495,Norton Tenby,2023-08-16 17:10:00+00:00,feeder,120.0,L1 Current (RMS),A,8.9
604495,Norton Tenby,2023-08-16 17:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-16 17:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-16 17:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-16 17:10:00+00:00,feeder,110.0,L3 Active Power,kW,13.09
604495,Norton Tenby,2023-08-16 17:10:00+00:00,feeder,110.0,L2 Active Power,kW,18.02
604495,Norton Tenby,2023-08-16 17:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.56
604495,Norton Tenby,2023-08-16 17:10:00+00:00,feeder,110.0,N Current (RMS),A,57.6
604495,Norton Tenby,2023-08-16 17:10:00+00:00,feeder,110.0,L3 Current (RMS),A,59.6
604495,Norton Tenby,2023-08-16 17:10:00+00:00,feeder,110.0,L2 Current (RMS),A,79.9
604495,Norton Tenby,2023-08-16 17:10:00+00:00,feeder,110.0,L1 Current (RMS),A,18.1
604495,Norton Tenby,2023-08-16 17:10:00+00:00,transformer,,Temperature,C,32.3
604495,Norton Tenby,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
604495,Norton Tenby,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.12
604495,Norton Tenby,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
604495,Norton Tenby,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.5
604495,Norton Tenby,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
604495,Norton Tenby,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.37
604495,Norton Tenby,2023-08-16 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.77
604495,Norton Tenby,2023-08-16 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
604495,Norton Tenby,2023-08-16 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.93
604495,Norton Tenby,2023-08-16 17:10:00+00:00,busbar,,L3 Active Power,kW,46.31
604495,Norton Tenby,2023-08-16 17:10:00+00:00,busbar,,L2 Active Power,kW,43.41
604495,Norton Tenby,2023-08-16 17:10:00+00:00,busbar,,L1 Active Power,kW,54.3
604495,Norton Tenby,2023-08-16 17:10:00+00:00,busbar,,N Current (RMS),A,85.6
604495,Norton Tenby,2023-08-16 17:10:00+00:00,busbar,,L3 Current (RMS),A,196.4
604495,Norton Tenby,2023-08-16 17:10:00+00:00,busbar,,L2 Current (RMS),A,186.4
604495,Norton Tenby,2023-08-16 17:10:00+00:00,busbar,,L1 Current (RMS),A,232.5
604495,Norton Tenby,2023-08-16 17:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.33
604495,Norton Tenby,2023-08-16 17:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.91
604495,Norton Tenby,2023-08-16 17:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.98
604495,Norton Tenby,2023-08-16 17:00:00+00:00,feeder,220.0,L3 Active Power,kW,18.59
604495,Norton Tenby,2023-08-16 17:00:00+00:00,feeder,220.0,L2 Active Power,kW,15.79
604495,Norton Tenby,2023-08-16 17:00:00+00:00,feeder,220.0,L1 Active Power,kW,28.55
604495,Norton Tenby,2023-08-16 17:00:00+00:00,feeder,220.0,N Current (RMS),A,58.7
604495,Norton Tenby,2023-08-16 17:00:00+00:00,feeder,220.0,L3 Current (RMS),A,81.5
604495,Norton Tenby,2023-08-16 17:00:00+00:00,feeder,220.0,L2 Current (RMS),A,67.8
604495,Norton Tenby,2023-08-16 17:00:00+00:00,feeder,220.0,L1 Current (RMS),A,122.9
604495,Norton Tenby,2023-08-16 17:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-16 17:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-16 17:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.86
604495,Norton Tenby,2023-08-16 17:00:00+00:00,feeder,210.0,L3 Active Power,kW,5.08
604495,Norton Tenby,2023-08-16 17:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.84
604495,Norton Tenby,2023-08-16 17:00:00+00:00,feeder,210.0,L1 Active Power,kW,6.32
604495,Norton Tenby,2023-08-16 17:00:00+00:00,feeder,210.0,N Current (RMS),A,24.0
604495,Norton Tenby,2023-08-16 17:00:00+00:00,feeder,210.0,L3 Current (RMS),A,22.1
604495,Norton Tenby,2023-08-16 17:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-16 17:00:00+00:00,feeder,210.0,L1 Current (RMS),A,28.0
604495,Norton Tenby,2023-08-16 17:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-16 17:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.8
604495,Norton Tenby,2023-08-16 17:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-16 17:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.62
604495,Norton Tenby,2023-08-16 17:00:00+00:00,feeder,130.0,L2 Active Power,kW,4.39
604495,Norton Tenby,2023-08-16 17:00:00+00:00,feeder,130.0,L1 Active Power,kW,10.44
604495,Norton Tenby,2023-08-16 17:00:00+00:00,feeder,130.0,N Current (RMS),A,36.9
604495,Norton Tenby,2023-08-16 17:00:00+00:00,feeder,130.0,L3 Current (RMS),A,8.3
604495,Norton Tenby,2023-08-16 17:00:00+00:00,feeder,130.0,L2 Current (RMS),A,20.3
604495,Norton Tenby,2023-08-16 17:00:00+00:00,feeder,130.0,L1 Current (RMS),A,46.7
604495,Norton Tenby,2023-08-16 17:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.08
604495,Norton Tenby,2023-08-16 17:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-16 17:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-16 17:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.32
604495,Norton Tenby,2023-08-16 17:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.62
604495,Norton Tenby,2023-08-16 17:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.07
604495,Norton Tenby,2023-08-16 17:00:00+00:00,feeder,120.0,N Current (RMS),A,7.7
604495,Norton Tenby,2023-08-16 17:00:00+00:00,feeder,120.0,L3 Current (RMS),A,8.0
604495,Norton Tenby,2023-08-16 17:00:00+00:00,feeder,120.0,L2 Current (RMS),A,7.8
604495,Norton Tenby,2023-08-16 17:00:00+00:00,feeder,120.0,L1 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-16 17:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.78
604495,Norton Tenby,2023-08-16 17:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-16 17:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.59
604495,Norton Tenby,2023-08-16 17:00:00+00:00,feeder,110.0,L3 Active Power,kW,14.54
604495,Norton Tenby,2023-08-16 17:00:00+00:00,feeder,110.0,L2 Active Power,kW,9.18
604495,Norton Tenby,2023-08-16 17:00:00+00:00,feeder,110.0,L1 Active Power,kW,2.69
604495,Norton Tenby,2023-08-16 17:00:00+00:00,feeder,110.0,N Current (RMS),A,41.5
604495,Norton Tenby,2023-08-16 17:00:00+00:00,feeder,110.0,L3 Current (RMS),A,63.7
604495,Norton Tenby,2023-08-16 17:00:00+00:00,feeder,110.0,L2 Current (RMS),A,40.4
604495,Norton Tenby,2023-08-16 17:00:00+00:00,feeder,110.0,L1 Current (RMS),A,15.4
604495,Norton Tenby,2023-08-16 17:00:00+00:00,transformer,,Temperature,C,32.2
604495,Norton Tenby,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
604495,Norton Tenby,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.73
604495,Norton Tenby,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
604495,Norton Tenby,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.67
604495,Norton Tenby,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
604495,Norton Tenby,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,234.56
604495,Norton Tenby,2023-08-16 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.86
604495,Norton Tenby,2023-08-16 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
604495,Norton Tenby,2023-08-16 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
604495,Norton Tenby,2023-08-16 17:00:00+00:00,busbar,,L3 Active Power,kW,41.14
604495,Norton Tenby,2023-08-16 17:00:00+00:00,busbar,,L2 Active Power,kW,31.82
604495,Norton Tenby,2023-08-16 17:00:00+00:00,busbar,,L1 Active Power,kW,49.08
604495,Norton Tenby,2023-08-16 17:00:00+00:00,busbar,,N Current (RMS),A,95.2
604495,Norton Tenby,2023-08-16 17:00:00+00:00,busbar,,L3 Current (RMS),A,176.7
604495,Norton Tenby,2023-08-16 17:00:00+00:00,busbar,,L2 Current (RMS),A,136.8
604495,Norton Tenby,2023-08-16 17:00:00+00:00,busbar,,L1 Current (RMS),A,211.3
604495,Norton Tenby,2023-08-16 16:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.78
604495,Norton Tenby,2023-08-16 16:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-16 16:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.62
604495,Norton Tenby,2023-08-16 16:50:00+00:00,feeder,220.0,L3 Active Power,kW,21.96
604495,Norton Tenby,2023-08-16 16:50:00+00:00,feeder,220.0,L2 Active Power,kW,19.3
604495,Norton Tenby,2023-08-16 16:50:00+00:00,feeder,220.0,L1 Active Power,kW,38.37
604495,Norton Tenby,2023-08-16 16:50:00+00:00,feeder,220.0,N Current (RMS),A,78.0
604495,Norton Tenby,2023-08-16 16:50:00+00:00,feeder,220.0,L3 Current (RMS),A,96.3
604495,Norton Tenby,2023-08-16 16:50:00+00:00,feeder,220.0,L2 Current (RMS),A,84.1
604495,Norton Tenby,2023-08-16 16:50:00+00:00,feeder,220.0,L1 Current (RMS),A,166.8
604495,Norton Tenby,2023-08-16 16:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-16 16:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-16 16:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-16 16:50:00+00:00,feeder,210.0,L3 Active Power,kW,4.01
604495,Norton Tenby,2023-08-16 16:50:00+00:00,feeder,210.0,L2 Active Power,kW,1.24
604495,Norton Tenby,2023-08-16 16:50:00+00:00,feeder,210.0,L1 Active Power,kW,6.06
604495,Norton Tenby,2023-08-16 16:50:00+00:00,feeder,210.0,N Current (RMS),A,23.0
604495,Norton Tenby,2023-08-16 16:50:00+00:00,feeder,210.0,L3 Current (RMS),A,18.6
604495,Norton Tenby,2023-08-16 16:50:00+00:00,feeder,210.0,L2 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-16 16:50:00+00:00,feeder,210.0,L1 Current (RMS),A,27.2
604495,Norton Tenby,2023-08-16 16:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-16 16:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-16 16:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-16 16:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.2
604495,Norton Tenby,2023-08-16 16:50:00+00:00,feeder,130.0,L2 Active Power,kW,6.65
604495,Norton Tenby,2023-08-16 16:50:00+00:00,feeder,130.0,L1 Active Power,kW,9.64
604495,Norton Tenby,2023-08-16 16:50:00+00:00,feeder,130.0,N Current (RMS),A,35.1
604495,Norton Tenby,2023-08-16 16:50:00+00:00,feeder,130.0,L3 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-16 16:50:00+00:00,feeder,130.0,L2 Current (RMS),A,29.7
604495,Norton Tenby,2023-08-16 16:50:00+00:00,feeder,130.0,L1 Current (RMS),A,43.0
604495,Norton Tenby,2023-08-16 16:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.09
604495,Norton Tenby,2023-08-16 16:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-16 16:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-16 16:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.3
604495,Norton Tenby,2023-08-16 16:50:00+00:00,feeder,120.0,L2 Active Power,kW,3.18
604495,Norton Tenby,2023-08-16 16:50:00+00:00,feeder,120.0,L1 Active Power,kW,2.31
604495,Norton Tenby,2023-08-16 16:50:00+00:00,feeder,120.0,N Current (RMS),A,14.9
604495,Norton Tenby,2023-08-16 16:50:00+00:00,feeder,120.0,L3 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-16 16:50:00+00:00,feeder,120.0,L2 Current (RMS),A,14.2
604495,Norton Tenby,2023-08-16 16:50:00+00:00,feeder,120.0,L1 Current (RMS),A,11.8
604495,Norton Tenby,2023-08-16 16:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.76
604495,Norton Tenby,2023-08-16 16:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-16 16:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.35
604495,Norton Tenby,2023-08-16 16:50:00+00:00,feeder,110.0,L3 Active Power,kW,8.98
604495,Norton Tenby,2023-08-16 16:50:00+00:00,feeder,110.0,L2 Active Power,kW,7.12
604495,Norton Tenby,2023-08-16 16:50:00+00:00,feeder,110.0,L1 Active Power,kW,4.66
604495,Norton Tenby,2023-08-16 16:50:00+00:00,feeder,110.0,N Current (RMS),A,27.7
604495,Norton Tenby,2023-08-16 16:50:00+00:00,feeder,110.0,L3 Current (RMS),A,42.6
604495,Norton Tenby,2023-08-16 16:50:00+00:00,feeder,110.0,L2 Current (RMS),A,32.9
604495,Norton Tenby,2023-08-16 16:50:00+00:00,feeder,110.0,L1 Current (RMS),A,21.8
604495,Norton Tenby,2023-08-16 16:50:00+00:00,transformer,,Temperature,C,32.2
604495,Norton Tenby,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
604495,Norton Tenby,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.32
604495,Norton Tenby,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
604495,Norton Tenby,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,235.94
604495,Norton Tenby,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
604495,Norton Tenby,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,233.92
604495,Norton Tenby,2023-08-16 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.48
604495,Norton Tenby,2023-08-16 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
604495,Norton Tenby,2023-08-16 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.75
604495,Norton Tenby,2023-08-16 16:50:00+00:00,busbar,,L3 Active Power,kW,36.46
604495,Norton Tenby,2023-08-16 16:50:00+00:00,busbar,,L2 Active Power,kW,37.49
604495,Norton Tenby,2023-08-16 16:50:00+00:00,busbar,,L1 Active Power,kW,61.05
604495,Norton Tenby,2023-08-16 16:50:00+00:00,busbar,,N Current (RMS),A,126.3
604495,Norton Tenby,2023-08-16 16:50:00+00:00,busbar,,L3 Current (RMS),A,156.9
604495,Norton Tenby,2023-08-16 16:50:00+00:00,busbar,,L2 Current (RMS),A,163.0
604495,Norton Tenby,2023-08-16 16:50:00+00:00,busbar,,L1 Current (RMS),A,264.3
604495,Norton Tenby,2023-08-16 16:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.74
604495,Norton Tenby,2023-08-16 16:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-16 16:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.97
604495,Norton Tenby,2023-08-16 16:40:00+00:00,feeder,220.0,L3 Active Power,kW,21.28
604495,Norton Tenby,2023-08-16 16:40:00+00:00,feeder,220.0,L2 Active Power,kW,23.85
604495,Norton Tenby,2023-08-16 16:40:00+00:00,feeder,220.0,L1 Active Power,kW,44.09
604495,Norton Tenby,2023-08-16 16:40:00+00:00,feeder,220.0,N Current (RMS),A,91.6
604495,Norton Tenby,2023-08-16 16:40:00+00:00,feeder,220.0,L3 Current (RMS),A,92.8
604495,Norton Tenby,2023-08-16 16:40:00+00:00,feeder,220.0,L2 Current (RMS),A,103.6
604495,Norton Tenby,2023-08-16 16:40:00+00:00,feeder,220.0,L1 Current (RMS),A,189.8
604495,Norton Tenby,2023-08-16 16:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-16 16:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-16 16:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.26
604495,Norton Tenby,2023-08-16 16:40:00+00:00,feeder,210.0,L3 Active Power,kW,1.31
604495,Norton Tenby,2023-08-16 16:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.9
604495,Norton Tenby,2023-08-16 16:40:00+00:00,feeder,210.0,L1 Active Power,kW,6.23
604495,Norton Tenby,2023-08-16 16:40:00+00:00,feeder,210.0,N Current (RMS),A,25.0
604495,Norton Tenby,2023-08-16 16:40:00+00:00,feeder,210.0,L3 Current (RMS),A,7.2
604495,Norton Tenby,2023-08-16 16:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-16 16:40:00+00:00,feeder,210.0,L1 Current (RMS),A,27.9
604495,Norton Tenby,2023-08-16 16:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-16 16:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.73
604495,Norton Tenby,2023-08-16 16:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.11
604495,Norton Tenby,2023-08-16 16:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.26
604495,Norton Tenby,2023-08-16 16:40:00+00:00,feeder,130.0,L2 Active Power,kW,5.24
604495,Norton Tenby,2023-08-16 16:40:00+00:00,feeder,130.0,L1 Active Power,kW,8.45
604495,Norton Tenby,2023-08-16 16:40:00+00:00,feeder,130.0,N Current (RMS),A,31.8
604495,Norton Tenby,2023-08-16 16:40:00+00:00,feeder,130.0,L3 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-16 16:40:00+00:00,feeder,130.0,L2 Current (RMS),A,24.0
604495,Norton Tenby,2023-08-16 16:40:00+00:00,feeder,130.0,L1 Current (RMS),A,37.5
604495,Norton Tenby,2023-08-16 16:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-16 16:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-16 16:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-16 16:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.73
604495,Norton Tenby,2023-08-16 16:40:00+00:00,feeder,120.0,L2 Active Power,kW,2.35
604495,Norton Tenby,2023-08-16 16:40:00+00:00,feeder,120.0,L1 Active Power,kW,4.45
604495,Norton Tenby,2023-08-16 16:40:00+00:00,feeder,120.0,N Current (RMS),A,17.6
604495,Norton Tenby,2023-08-16 16:40:00+00:00,feeder,120.0,L3 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-16 16:40:00+00:00,feeder,120.0,L2 Current (RMS),A,11.0
604495,Norton Tenby,2023-08-16 16:40:00+00:00,feeder,120.0,L1 Current (RMS),A,20.5
604495,Norton Tenby,2023-08-16 16:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-16 16:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.82
604495,Norton Tenby,2023-08-16 16:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.02
604495,Norton Tenby,2023-08-16 16:40:00+00:00,feeder,110.0,L3 Active Power,kW,2.66
604495,Norton Tenby,2023-08-16 16:40:00+00:00,feeder,110.0,L2 Active Power,kW,10.17
604495,Norton Tenby,2023-08-16 16:40:00+00:00,feeder,110.0,L1 Active Power,kW,4.8
604495,Norton Tenby,2023-08-16 16:40:00+00:00,feeder,110.0,N Current (RMS),A,33.5
604495,Norton Tenby,2023-08-16 16:40:00+00:00,feeder,110.0,L3 Current (RMS),A,13.3
604495,Norton Tenby,2023-08-16 16:40:00+00:00,feeder,110.0,L2 Current (RMS),A,45.1
604495,Norton Tenby,2023-08-16 16:40:00+00:00,feeder,110.0,L1 Current (RMS),A,22.1
604495,Norton Tenby,2023-08-16 16:40:00+00:00,transformer,,Temperature,C,32.1
604495,Norton Tenby,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
604495,Norton Tenby,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.68
604495,Norton Tenby,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
604495,Norton Tenby,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.09
604495,Norton Tenby,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
604495,Norton Tenby,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,234.36
604495,Norton Tenby,2023-08-16 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.02
604495,Norton Tenby,2023-08-16 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
604495,Norton Tenby,2023-08-16 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.37
604495,Norton Tenby,2023-08-16 16:40:00+00:00,busbar,,L3 Active Power,kW,27.24
604495,Norton Tenby,2023-08-16 16:40:00+00:00,busbar,,L2 Active Power,kW,42.5
604495,Norton Tenby,2023-08-16 16:40:00+00:00,busbar,,L1 Active Power,kW,68.02
604495,Norton Tenby,2023-08-16 16:40:00+00:00,busbar,,N Current (RMS),A,163.0
604495,Norton Tenby,2023-08-16 16:40:00+00:00,busbar,,L3 Current (RMS),A,117.9
604495,Norton Tenby,2023-08-16 16:40:00+00:00,busbar,,L2 Current (RMS),A,182.7
604495,Norton Tenby,2023-08-16 16:40:00+00:00,busbar,,L1 Current (RMS),A,291.6
604495,Norton Tenby,2023-08-16 16:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.38
604495,Norton Tenby,2023-08-16 16:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-16 16:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.6
604495,Norton Tenby,2023-08-16 16:30:00+00:00,feeder,220.0,L3 Active Power,kW,24.3
604495,Norton Tenby,2023-08-16 16:30:00+00:00,feeder,220.0,L2 Active Power,kW,24.24
604495,Norton Tenby,2023-08-16 16:30:00+00:00,feeder,220.0,L1 Active Power,kW,46.01
604495,Norton Tenby,2023-08-16 16:30:00+00:00,feeder,220.0,N Current (RMS),A,90.1
604495,Norton Tenby,2023-08-16 16:30:00+00:00,feeder,220.0,L3 Current (RMS),A,104.8
604495,Norton Tenby,2023-08-16 16:30:00+00:00,feeder,220.0,L2 Current (RMS),A,104.9
604495,Norton Tenby,2023-08-16 16:30:00+00:00,feeder,220.0,L1 Current (RMS),A,197.4
604495,Norton Tenby,2023-08-16 16:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-16 16:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-16 16:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-16 16:30:00+00:00,feeder,210.0,L3 Active Power,kW,0.66
604495,Norton Tenby,2023-08-16 16:30:00+00:00,feeder,210.0,L2 Active Power,kW,1.21
604495,Norton Tenby,2023-08-16 16:30:00+00:00,feeder,210.0,L1 Active Power,kW,5.36
604495,Norton Tenby,2023-08-16 16:30:00+00:00,feeder,210.0,N Current (RMS),A,21.6
604495,Norton Tenby,2023-08-16 16:30:00+00:00,feeder,210.0,L3 Current (RMS),A,3.0
604495,Norton Tenby,2023-08-16 16:30:00+00:00,feeder,210.0,L2 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-16 16:30:00+00:00,feeder,210.0,L1 Current (RMS),A,24.1
604495,Norton Tenby,2023-08-16 16:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-16 16:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-16 16:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.07
604495,Norton Tenby,2023-08-16 16:30:00+00:00,feeder,130.0,L3 Active Power,kW,3.3
604495,Norton Tenby,2023-08-16 16:30:00+00:00,feeder,130.0,L2 Active Power,kW,5.24
604495,Norton Tenby,2023-08-16 16:30:00+00:00,feeder,130.0,L1 Active Power,kW,9.72
604495,Norton Tenby,2023-08-16 16:30:00+00:00,feeder,130.0,N Current (RMS),A,30.5
604495,Norton Tenby,2023-08-16 16:30:00+00:00,feeder,130.0,L3 Current (RMS),A,14.8
604495,Norton Tenby,2023-08-16 16:30:00+00:00,feeder,130.0,L2 Current (RMS),A,23.6
604495,Norton Tenby,2023-08-16 16:30:00+00:00,feeder,130.0,L1 Current (RMS),A,43.4
604495,Norton Tenby,2023-08-16 16:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.08
604495,Norton Tenby,2023-08-16 16:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-16 16:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-16 16:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.22
604495,Norton Tenby,2023-08-16 16:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.68
604495,Norton Tenby,2023-08-16 16:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.19
604495,Norton Tenby,2023-08-16 16:30:00+00:00,feeder,120.0,N Current (RMS),A,9.4
604495,Norton Tenby,2023-08-16 16:30:00+00:00,feeder,120.0,L3 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-16 16:30:00+00:00,feeder,120.0,L2 Current (RMS),A,7.7
604495,Norton Tenby,2023-08-16 16:30:00+00:00,feeder,120.0,L1 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-16 16:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.92
604495,Norton Tenby,2023-08-16 16:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.08
604495,Norton Tenby,2023-08-16 16:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-16 16:30:00+00:00,feeder,110.0,L3 Active Power,kW,2.27
604495,Norton Tenby,2023-08-16 16:30:00+00:00,feeder,110.0,L2 Active Power,kW,5.71
604495,Norton Tenby,2023-08-16 16:30:00+00:00,feeder,110.0,L1 Active Power,kW,4.11
604495,Norton Tenby,2023-08-16 16:30:00+00:00,feeder,110.0,N Current (RMS),A,21.5
604495,Norton Tenby,2023-08-16 16:30:00+00:00,feeder,110.0,L3 Current (RMS),A,11.0
604495,Norton Tenby,2023-08-16 16:30:00+00:00,feeder,110.0,L2 Current (RMS),A,26.5
604495,Norton Tenby,2023-08-16 16:30:00+00:00,feeder,110.0,L1 Current (RMS),A,19.5
604495,Norton Tenby,2023-08-16 16:30:00+00:00,transformer,,Temperature,C,32.1
604495,Norton Tenby,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
604495,Norton Tenby,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.72
604495,Norton Tenby,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
604495,Norton Tenby,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.93
604495,Norton Tenby,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
604495,Norton Tenby,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.28
604495,Norton Tenby,2023-08-16 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.17
604495,Norton Tenby,2023-08-16 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
604495,Norton Tenby,2023-08-16 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
604495,Norton Tenby,2023-08-16 16:30:00+00:00,busbar,,L3 Active Power,kW,30.76
604495,Norton Tenby,2023-08-16 16:30:00+00:00,busbar,,L2 Active Power,kW,38.07
604495,Norton Tenby,2023-08-16 16:30:00+00:00,busbar,,L1 Active Power,kW,66.4
604495,Norton Tenby,2023-08-16 16:30:00+00:00,busbar,,N Current (RMS),A,149.8
604495,Norton Tenby,2023-08-16 16:30:00+00:00,busbar,,L3 Current (RMS),A,131.7
604495,Norton Tenby,2023-08-16 16:30:00+00:00,busbar,,L2 Current (RMS),A,163.4
604495,Norton Tenby,2023-08-16 16:30:00+00:00,busbar,,L1 Current (RMS),A,284.0
604495,Norton Tenby,2023-08-16 16:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.98
604495,Norton Tenby,2023-08-16 16:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-16 16:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,4.37
604495,Norton Tenby,2023-08-16 16:20:00+00:00,feeder,220.0,L3 Active Power,kW,30.8
604495,Norton Tenby,2023-08-16 16:20:00+00:00,feeder,220.0,L2 Active Power,kW,19.86
604495,Norton Tenby,2023-08-16 16:20:00+00:00,feeder,220.0,L1 Active Power,kW,44.65
604495,Norton Tenby,2023-08-16 16:20:00+00:00,feeder,220.0,N Current (RMS),A,86.6
604495,Norton Tenby,2023-08-16 16:20:00+00:00,feeder,220.0,L3 Current (RMS),A,133.1
604495,Norton Tenby,2023-08-16 16:20:00+00:00,feeder,220.0,L2 Current (RMS),A,85.8
604495,Norton Tenby,2023-08-16 16:20:00+00:00,feeder,220.0,L1 Current (RMS),A,192.0
604495,Norton Tenby,2023-08-16 16:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-16 16:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-16 16:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.25
604495,Norton Tenby,2023-08-16 16:20:00+00:00,feeder,210.0,L3 Active Power,kW,0.65
604495,Norton Tenby,2023-08-16 16:20:00+00:00,feeder,210.0,L2 Active Power,kW,1.12
604495,Norton Tenby,2023-08-16 16:20:00+00:00,feeder,210.0,L1 Active Power,kW,6.31
604495,Norton Tenby,2023-08-16 16:20:00+00:00,feeder,210.0,N Current (RMS),A,25.4
604495,Norton Tenby,2023-08-16 16:20:00+00:00,feeder,210.0,L3 Current (RMS),A,3.0
604495,Norton Tenby,2023-08-16 16:20:00+00:00,feeder,210.0,L2 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-16 16:20:00+00:00,feeder,210.0,L1 Current (RMS),A,28.1
604495,Norton Tenby,2023-08-16 16:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-16 16:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.87
604495,Norton Tenby,2023-08-16 16:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.04
604495,Norton Tenby,2023-08-16 16:20:00+00:00,feeder,130.0,L3 Active Power,kW,3.37
604495,Norton Tenby,2023-08-16 16:20:00+00:00,feeder,130.0,L2 Active Power,kW,4.57
604495,Norton Tenby,2023-08-16 16:20:00+00:00,feeder,130.0,L1 Active Power,kW,10.19
604495,Norton Tenby,2023-08-16 16:20:00+00:00,feeder,130.0,N Current (RMS),A,34.4
604495,Norton Tenby,2023-08-16 16:20:00+00:00,feeder,130.0,L3 Current (RMS),A,15.5
604495,Norton Tenby,2023-08-16 16:20:00+00:00,feeder,130.0,L2 Current (RMS),A,22.0
604495,Norton Tenby,2023-08-16 16:20:00+00:00,feeder,130.0,L1 Current (RMS),A,45.0
604495,Norton Tenby,2023-08-16 16:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.03
604495,Norton Tenby,2023-08-16 16:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-16 16:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-16 16:20:00+00:00,feeder,120.0,L3 Active Power,kW,-1.02
604495,Norton Tenby,2023-08-16 16:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.4
604495,Norton Tenby,2023-08-16 16:20:00+00:00,feeder,120.0,L1 Active Power,kW,2.16
604495,Norton Tenby,2023-08-16 16:20:00+00:00,feeder,120.0,N Current (RMS),A,16.3
604495,Norton Tenby,2023-08-16 16:20:00+00:00,feeder,120.0,L3 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-16 16:20:00+00:00,feeder,120.0,L2 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-16 16:20:00+00:00,feeder,120.0,L1 Current (RMS),A,11.6
604495,Norton Tenby,2023-08-16 16:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.99
604495,Norton Tenby,2023-08-16 16:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-16 16:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.93
604495,Norton Tenby,2023-08-16 16:20:00+00:00,feeder,110.0,L3 Active Power,kW,2.41
604495,Norton Tenby,2023-08-16 16:20:00+00:00,feeder,110.0,L2 Active Power,kW,6.29
604495,Norton Tenby,2023-08-16 16:20:00+00:00,feeder,110.0,L1 Active Power,kW,5.56
604495,Norton Tenby,2023-08-16 16:20:00+00:00,feeder,110.0,N Current (RMS),A,31.5
604495,Norton Tenby,2023-08-16 16:20:00+00:00,feeder,110.0,L3 Current (RMS),A,11.7
604495,Norton Tenby,2023-08-16 16:20:00+00:00,feeder,110.0,L2 Current (RMS),A,33.4
604495,Norton Tenby,2023-08-16 16:20:00+00:00,feeder,110.0,L1 Current (RMS),A,25.7
604495,Norton Tenby,2023-08-16 16:20:00+00:00,transformer,,Temperature,C,32.0
604495,Norton Tenby,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
604495,Norton Tenby,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.52
604495,Norton Tenby,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
604495,Norton Tenby,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.16
604495,Norton Tenby,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
604495,Norton Tenby,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.35
604495,Norton Tenby,2023-08-16 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.65
604495,Norton Tenby,2023-08-16 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
604495,Norton Tenby,2023-08-16 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.17
604495,Norton Tenby,2023-08-16 16:20:00+00:00,busbar,,L3 Active Power,kW,36.21
604495,Norton Tenby,2023-08-16 16:20:00+00:00,busbar,,L2 Active Power,kW,33.24
604495,Norton Tenby,2023-08-16 16:20:00+00:00,busbar,,L1 Active Power,kW,68.89
604495,Norton Tenby,2023-08-16 16:20:00+00:00,busbar,,N Current (RMS),A,160.1
604495,Norton Tenby,2023-08-16 16:20:00+00:00,busbar,,L3 Current (RMS),A,155.1
604495,Norton Tenby,2023-08-16 16:20:00+00:00,busbar,,L2 Current (RMS),A,143.4
604495,Norton Tenby,2023-08-16 16:20:00+00:00,busbar,,L1 Current (RMS),A,294.9
604495,Norton Tenby,2023-08-16 16:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.2
604495,Norton Tenby,2023-08-16 16:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-16 16:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.87
604495,Norton Tenby,2023-08-16 16:10:00+00:00,feeder,220.0,L3 Active Power,kW,30.53
604495,Norton Tenby,2023-08-16 16:10:00+00:00,feeder,220.0,L2 Active Power,kW,20.55
604495,Norton Tenby,2023-08-16 16:10:00+00:00,feeder,220.0,L1 Active Power,kW,46.15
604495,Norton Tenby,2023-08-16 16:10:00+00:00,feeder,220.0,N Current (RMS),A,90.5
604495,Norton Tenby,2023-08-16 16:10:00+00:00,feeder,220.0,L3 Current (RMS),A,132.2
604495,Norton Tenby,2023-08-16 16:10:00+00:00,feeder,220.0,L2 Current (RMS),A,88.7
604495,Norton Tenby,2023-08-16 16:10:00+00:00,feeder,220.0,L1 Current (RMS),A,197.4
604495,Norton Tenby,2023-08-16 16:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-16 16:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-16 16:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-16 16:10:00+00:00,feeder,210.0,L3 Active Power,kW,0.72
604495,Norton Tenby,2023-08-16 16:10:00+00:00,feeder,210.0,L2 Active Power,kW,1.52
604495,Norton Tenby,2023-08-16 16:10:00+00:00,feeder,210.0,L1 Active Power,kW,5.86
604495,Norton Tenby,2023-08-16 16:10:00+00:00,feeder,210.0,N Current (RMS),A,22.7
604495,Norton Tenby,2023-08-16 16:10:00+00:00,feeder,210.0,L3 Current (RMS),A,3.5
604495,Norton Tenby,2023-08-16 16:10:00+00:00,feeder,210.0,L2 Current (RMS),A,6.8
604495,Norton Tenby,2023-08-16 16:10:00+00:00,feeder,210.0,L1 Current (RMS),A,26.0
604495,Norton Tenby,2023-08-16 16:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-16 16:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-16 16:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-16 16:10:00+00:00,feeder,130.0,L3 Active Power,kW,5.52
