Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-16 16:10:00+00:00,feeder,130.0,L2 Active Power,kW,4.65
604495,Norton Tenby,2023-08-16 16:10:00+00:00,feeder,130.0,L1 Active Power,kW,8.44
604495,Norton Tenby,2023-08-16 16:10:00+00:00,feeder,130.0,N Current (RMS),A,28.3
604495,Norton Tenby,2023-08-16 16:10:00+00:00,feeder,130.0,L3 Current (RMS),A,30.1
604495,Norton Tenby,2023-08-16 16:10:00+00:00,feeder,130.0,L2 Current (RMS),A,22.2
604495,Norton Tenby,2023-08-16 16:10:00+00:00,feeder,130.0,L1 Current (RMS),A,36.8
604495,Norton Tenby,2023-08-16 16:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.24
604495,Norton Tenby,2023-08-16 16:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-16 16:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-16 16:10:00+00:00,feeder,120.0,L3 Active Power,kW,-1.07
604495,Norton Tenby,2023-08-16 16:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.36
604495,Norton Tenby,2023-08-16 16:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.8
604495,Norton Tenby,2023-08-16 16:10:00+00:00,feeder,120.0,N Current (RMS),A,16.0
604495,Norton Tenby,2023-08-16 16:10:00+00:00,feeder,120.0,L3 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-16 16:10:00+00:00,feeder,120.0,L2 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-16 16:10:00+00:00,feeder,120.0,L1 Current (RMS),A,9.4
604495,Norton Tenby,2023-08-16 16:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.02
604495,Norton Tenby,2023-08-16 16:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-16 16:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.67
604495,Norton Tenby,2023-08-16 16:10:00+00:00,feeder,110.0,L3 Active Power,kW,1.85
604495,Norton Tenby,2023-08-16 16:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.16
604495,Norton Tenby,2023-08-16 16:10:00+00:00,feeder,110.0,L1 Active Power,kW,7.51
604495,Norton Tenby,2023-08-16 16:10:00+00:00,feeder,110.0,N Current (RMS),A,30.7
604495,Norton Tenby,2023-08-16 16:10:00+00:00,feeder,110.0,L3 Current (RMS),A,11.0
604495,Norton Tenby,2023-08-16 16:10:00+00:00,feeder,110.0,L2 Current (RMS),A,16.0
604495,Norton Tenby,2023-08-16 16:10:00+00:00,feeder,110.0,L1 Current (RMS),A,33.4
604495,Norton Tenby,2023-08-16 16:10:00+00:00,transformer,,Temperature,C,31.8
604495,Norton Tenby,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
604495,Norton Tenby,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.54
604495,Norton Tenby,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
604495,Norton Tenby,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.06
604495,Norton Tenby,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
604495,Norton Tenby,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.29
604495,Norton Tenby,2023-08-16 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.12
604495,Norton Tenby,2023-08-16 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
604495,Norton Tenby,2023-08-16 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.88
604495,Norton Tenby,2023-08-16 16:10:00+00:00,busbar,,L3 Active Power,kW,37.56
604495,Norton Tenby,2023-08-16 16:10:00+00:00,busbar,,L2 Active Power,kW,31.24
604495,Norton Tenby,2023-08-16 16:10:00+00:00,busbar,,L1 Active Power,kW,69.76
604495,Norton Tenby,2023-08-16 16:10:00+00:00,busbar,,N Current (RMS),A,164.7
604495,Norton Tenby,2023-08-16 16:10:00+00:00,busbar,,L3 Current (RMS),A,162.7
604495,Norton Tenby,2023-08-16 16:10:00+00:00,busbar,,L2 Current (RMS),A,134.8
604495,Norton Tenby,2023-08-16 16:10:00+00:00,busbar,,L1 Current (RMS),A,297.1
604495,Norton Tenby,2023-08-16 16:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.46
604495,Norton Tenby,2023-08-16 16:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-16 16:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.41
604495,Norton Tenby,2023-08-16 16:00:00+00:00,feeder,220.0,L3 Active Power,kW,24.03
604495,Norton Tenby,2023-08-16 16:00:00+00:00,feeder,220.0,L2 Active Power,kW,16.83
604495,Norton Tenby,2023-08-16 16:00:00+00:00,feeder,220.0,L1 Active Power,kW,38.96
604495,Norton Tenby,2023-08-16 16:00:00+00:00,feeder,220.0,N Current (RMS),A,82.3
604495,Norton Tenby,2023-08-16 16:00:00+00:00,feeder,220.0,L3 Current (RMS),A,104.2
604495,Norton Tenby,2023-08-16 16:00:00+00:00,feeder,220.0,L2 Current (RMS),A,73.2
604495,Norton Tenby,2023-08-16 16:00:00+00:00,feeder,220.0,L1 Current (RMS),A,166.8
604495,Norton Tenby,2023-08-16 16:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-16 16:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-16 16:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.02
604495,Norton Tenby,2023-08-16 16:00:00+00:00,feeder,210.0,L3 Active Power,kW,0.64
604495,Norton Tenby,2023-08-16 16:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.72
604495,Norton Tenby,2023-08-16 16:00:00+00:00,feeder,210.0,L1 Active Power,kW,5.2
604495,Norton Tenby,2023-08-16 16:00:00+00:00,feeder,210.0,N Current (RMS),A,22.4
604495,Norton Tenby,2023-08-16 16:00:00+00:00,feeder,210.0,L3 Current (RMS),A,2.9
604495,Norton Tenby,2023-08-16 16:00:00+00:00,feeder,210.0,L2 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-16 16:00:00+00:00,feeder,210.0,L1 Current (RMS),A,23.4
604495,Norton Tenby,2023-08-16 16:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
604495,Norton Tenby,2023-08-16 16:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-16 16:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-16 16:00:00+00:00,feeder,130.0,L3 Active Power,kW,8.8
604495,Norton Tenby,2023-08-16 16:00:00+00:00,feeder,130.0,L2 Active Power,kW,3.91
604495,Norton Tenby,2023-08-16 16:00:00+00:00,feeder,130.0,L1 Active Power,kW,6.67
604495,Norton Tenby,2023-08-16 16:00:00+00:00,feeder,130.0,N Current (RMS),A,23.6
604495,Norton Tenby,2023-08-16 16:00:00+00:00,feeder,130.0,L3 Current (RMS),A,40.2
604495,Norton Tenby,2023-08-16 16:00:00+00:00,feeder,130.0,L2 Current (RMS),A,17.6
604495,Norton Tenby,2023-08-16 16:00:00+00:00,feeder,130.0,L1 Current (RMS),A,29.2
604495,Norton Tenby,2023-08-16 16:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.1
604495,Norton Tenby,2023-08-16 16:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-16 16:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.02
604495,Norton Tenby,2023-08-16 16:00:00+00:00,feeder,120.0,L3 Active Power,kW,-1.23
604495,Norton Tenby,2023-08-16 16:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.31
604495,Norton Tenby,2023-08-16 16:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.64
604495,Norton Tenby,2023-08-16 16:00:00+00:00,feeder,120.0,N Current (RMS),A,14.1
604495,Norton Tenby,2023-08-16 16:00:00+00:00,feeder,120.0,L3 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-16 16:00:00+00:00,feeder,120.0,L2 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-16 16:00:00+00:00,feeder,120.0,L1 Current (RMS),A,8.5
604495,Norton Tenby,2023-08-16 16:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-16 16:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-16 16:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-16 16:00:00+00:00,feeder,110.0,L3 Active Power,kW,0.68
604495,Norton Tenby,2023-08-16 16:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.34
604495,Norton Tenby,2023-08-16 16:00:00+00:00,feeder,110.0,L1 Active Power,kW,5.22
604495,Norton Tenby,2023-08-16 16:00:00+00:00,feeder,110.0,N Current (RMS),A,26.9
604495,Norton Tenby,2023-08-16 16:00:00+00:00,feeder,110.0,L3 Current (RMS),A,7.6
604495,Norton Tenby,2023-08-16 16:00:00+00:00,feeder,110.0,L2 Current (RMS),A,16.4
604495,Norton Tenby,2023-08-16 16:00:00+00:00,feeder,110.0,L1 Current (RMS),A,24.4
604495,Norton Tenby,2023-08-16 16:00:00+00:00,transformer,,Temperature,C,31.7
604495,Norton Tenby,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
604495,Norton Tenby,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.51
604495,Norton Tenby,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
604495,Norton Tenby,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.17
604495,Norton Tenby,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
604495,Norton Tenby,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.89
604495,Norton Tenby,2023-08-16 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.25
604495,Norton Tenby,2023-08-16 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
604495,Norton Tenby,2023-08-16 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.5
604495,Norton Tenby,2023-08-16 16:00:00+00:00,busbar,,L3 Active Power,kW,32.92
604495,Norton Tenby,2023-08-16 16:00:00+00:00,busbar,,L2 Active Power,kW,26.12
604495,Norton Tenby,2023-08-16 16:00:00+00:00,busbar,,L1 Active Power,kW,57.68
604495,Norton Tenby,2023-08-16 16:00:00+00:00,busbar,,N Current (RMS),A,138.1
604495,Norton Tenby,2023-08-16 16:00:00+00:00,busbar,,L3 Current (RMS),A,142.1
604495,Norton Tenby,2023-08-16 16:00:00+00:00,busbar,,L2 Current (RMS),A,113.1
604495,Norton Tenby,2023-08-16 16:00:00+00:00,busbar,,L1 Current (RMS),A,246.3
604495,Norton Tenby,2023-08-16 15:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.74
604495,Norton Tenby,2023-08-16 15:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-16 15:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.32
604495,Norton Tenby,2023-08-16 15:50:00+00:00,feeder,220.0,L3 Active Power,kW,22.47
604495,Norton Tenby,2023-08-16 15:50:00+00:00,feeder,220.0,L2 Active Power,kW,18.97
604495,Norton Tenby,2023-08-16 15:50:00+00:00,feeder,220.0,L1 Active Power,kW,34.4
604495,Norton Tenby,2023-08-16 15:50:00+00:00,feeder,220.0,N Current (RMS),A,63.9
604495,Norton Tenby,2023-08-16 15:50:00+00:00,feeder,220.0,L3 Current (RMS),A,96.6
604495,Norton Tenby,2023-08-16 15:50:00+00:00,feeder,220.0,L2 Current (RMS),A,84.0
604495,Norton Tenby,2023-08-16 15:50:00+00:00,feeder,220.0,L1 Current (RMS),A,147.6
604495,Norton Tenby,2023-08-16 15:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-16 15:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-16 15:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-16 15:50:00+00:00,feeder,210.0,L3 Active Power,kW,0.62
604495,Norton Tenby,2023-08-16 15:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.69
604495,Norton Tenby,2023-08-16 15:50:00+00:00,feeder,210.0,L1 Active Power,kW,5.42
604495,Norton Tenby,2023-08-16 15:50:00+00:00,feeder,210.0,N Current (RMS),A,22.8
604495,Norton Tenby,2023-08-16 15:50:00+00:00,feeder,210.0,L3 Current (RMS),A,2.8
604495,Norton Tenby,2023-08-16 15:50:00+00:00,feeder,210.0,L2 Current (RMS),A,3.7
604495,Norton Tenby,2023-08-16 15:50:00+00:00,feeder,210.0,L1 Current (RMS),A,24.3
604495,Norton Tenby,2023-08-16 15:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-16 15:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.86
604495,Norton Tenby,2023-08-16 15:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-16 15:50:00+00:00,feeder,130.0,L3 Active Power,kW,6.78
604495,Norton Tenby,2023-08-16 15:50:00+00:00,feeder,130.0,L2 Active Power,kW,3.33
604495,Norton Tenby,2023-08-16 15:50:00+00:00,feeder,130.0,L1 Active Power,kW,8.76
604495,Norton Tenby,2023-08-16 15:50:00+00:00,feeder,130.0,N Current (RMS),A,28.6
604495,Norton Tenby,2023-08-16 15:50:00+00:00,feeder,130.0,L3 Current (RMS),A,33.1
604495,Norton Tenby,2023-08-16 15:50:00+00:00,feeder,130.0,L2 Current (RMS),A,15.6
604495,Norton Tenby,2023-08-16 15:50:00+00:00,feeder,130.0,L1 Current (RMS),A,37.7
604495,Norton Tenby,2023-08-16 15:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.03
604495,Norton Tenby,2023-08-16 15:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-16 15:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.09
604495,Norton Tenby,2023-08-16 15:50:00+00:00,feeder,120.0,L3 Active Power,kW,-1.38
604495,Norton Tenby,2023-08-16 15:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.25
604495,Norton Tenby,2023-08-16 15:50:00+00:00,feeder,120.0,L1 Active Power,kW,2.48
604495,Norton Tenby,2023-08-16 15:50:00+00:00,feeder,120.0,N Current (RMS),A,17.1
604495,Norton Tenby,2023-08-16 15:50:00+00:00,feeder,120.0,L3 Current (RMS),A,7.5
604495,Norton Tenby,2023-08-16 15:50:00+00:00,feeder,120.0,L2 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-16 15:50:00+00:00,feeder,120.0,L1 Current (RMS),A,12.0
604495,Norton Tenby,2023-08-16 15:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-16 15:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-16 15:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-16 15:50:00+00:00,feeder,110.0,L3 Active Power,kW,0.6
604495,Norton Tenby,2023-08-16 15:50:00+00:00,feeder,110.0,L2 Active Power,kW,5.77
604495,Norton Tenby,2023-08-16 15:50:00+00:00,feeder,110.0,L1 Active Power,kW,6.23
604495,Norton Tenby,2023-08-16 15:50:00+00:00,feeder,110.0,N Current (RMS),A,30.1
604495,Norton Tenby,2023-08-16 15:50:00+00:00,feeder,110.0,L3 Current (RMS),A,7.6
604495,Norton Tenby,2023-08-16 15:50:00+00:00,feeder,110.0,L2 Current (RMS),A,25.9
604495,Norton Tenby,2023-08-16 15:50:00+00:00,feeder,110.0,L1 Current (RMS),A,26.8
604495,Norton Tenby,2023-08-16 15:50:00+00:00,transformer,,Temperature,C,31.6
604495,Norton Tenby,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
604495,Norton Tenby,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.93
604495,Norton Tenby,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
604495,Norton Tenby,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.41
604495,Norton Tenby,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
604495,Norton Tenby,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.81
604495,Norton Tenby,2023-08-16 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.39
604495,Norton Tenby,2023-08-16 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
604495,Norton Tenby,2023-08-16 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
604495,Norton Tenby,2023-08-16 15:50:00+00:00,busbar,,L3 Active Power,kW,29.09
604495,Norton Tenby,2023-08-16 15:50:00+00:00,busbar,,L2 Active Power,kW,30.01
604495,Norton Tenby,2023-08-16 15:50:00+00:00,busbar,,L1 Active Power,kW,57.3
604495,Norton Tenby,2023-08-16 15:50:00+00:00,busbar,,N Current (RMS),A,134.4
604495,Norton Tenby,2023-08-16 15:50:00+00:00,busbar,,L3 Current (RMS),A,124.7
604495,Norton Tenby,2023-08-16 15:50:00+00:00,busbar,,L2 Current (RMS),A,130.1
604495,Norton Tenby,2023-08-16 15:50:00+00:00,busbar,,L1 Current (RMS),A,243.6
604495,Norton Tenby,2023-08-16 15:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.95
604495,Norton Tenby,2023-08-16 15:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.84
604495,Norton Tenby,2023-08-16 15:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.49
604495,Norton Tenby,2023-08-16 15:40:00+00:00,feeder,220.0,L3 Active Power,kW,16.03
604495,Norton Tenby,2023-08-16 15:40:00+00:00,feeder,220.0,L2 Active Power,kW,15.79
604495,Norton Tenby,2023-08-16 15:40:00+00:00,feeder,220.0,L1 Active Power,kW,27.51
604495,Norton Tenby,2023-08-16 15:40:00+00:00,feeder,220.0,N Current (RMS),A,57.7
604495,Norton Tenby,2023-08-16 15:40:00+00:00,feeder,220.0,L3 Current (RMS),A,70.4
604495,Norton Tenby,2023-08-16 15:40:00+00:00,feeder,220.0,L2 Current (RMS),A,68.3
604495,Norton Tenby,2023-08-16 15:40:00+00:00,feeder,220.0,L1 Current (RMS),A,118.4
604495,Norton Tenby,2023-08-16 15:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-16 15:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-16 15:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.03
604495,Norton Tenby,2023-08-16 15:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.64
604495,Norton Tenby,2023-08-16 15:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.69
604495,Norton Tenby,2023-08-16 15:40:00+00:00,feeder,210.0,L1 Active Power,kW,4.34
604495,Norton Tenby,2023-08-16 15:40:00+00:00,feeder,210.0,N Current (RMS),A,19.6
604495,Norton Tenby,2023-08-16 15:40:00+00:00,feeder,210.0,L3 Current (RMS),A,2.9
604495,Norton Tenby,2023-08-16 15:40:00+00:00,feeder,210.0,L2 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-16 15:40:00+00:00,feeder,210.0,L1 Current (RMS),A,21.3
604495,Norton Tenby,2023-08-16 15:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
604495,Norton Tenby,2023-08-16 15:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-16 15:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-16 15:40:00+00:00,feeder,130.0,L3 Active Power,kW,2.74
604495,Norton Tenby,2023-08-16 15:40:00+00:00,feeder,130.0,L2 Active Power,kW,7.61
604495,Norton Tenby,2023-08-16 15:40:00+00:00,feeder,130.0,L1 Active Power,kW,10.65
604495,Norton Tenby,2023-08-16 15:40:00+00:00,feeder,130.0,N Current (RMS),A,36.5
604495,Norton Tenby,2023-08-16 15:40:00+00:00,feeder,130.0,L3 Current (RMS),A,11.6
604495,Norton Tenby,2023-08-16 15:40:00+00:00,feeder,130.0,L2 Current (RMS),A,37.7
604495,Norton Tenby,2023-08-16 15:40:00+00:00,feeder,130.0,L1 Current (RMS),A,45.8
604495,Norton Tenby,2023-08-16 15:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.18
604495,Norton Tenby,2023-08-16 15:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-16 15:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-16 15:40:00+00:00,feeder,120.0,L3 Active Power,kW,-1.16
604495,Norton Tenby,2023-08-16 15:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.27
604495,Norton Tenby,2023-08-16 15:40:00+00:00,feeder,120.0,L1 Active Power,kW,3.18
604495,Norton Tenby,2023-08-16 15:40:00+00:00,feeder,120.0,N Current (RMS),A,18.4
604495,Norton Tenby,2023-08-16 15:40:00+00:00,feeder,120.0,L3 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-16 15:40:00+00:00,feeder,120.0,L2 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-16 15:40:00+00:00,feeder,120.0,L1 Current (RMS),A,14.4
604495,Norton Tenby,2023-08-16 15:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-16 15:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.99
604495,Norton Tenby,2023-08-16 15:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.7
604495,Norton Tenby,2023-08-16 15:40:00+00:00,feeder,110.0,L3 Active Power,kW,6.43
604495,Norton Tenby,2023-08-16 15:40:00+00:00,feeder,110.0,L2 Active Power,kW,4.65
604495,Norton Tenby,2023-08-16 15:40:00+00:00,feeder,110.0,L1 Active Power,kW,6.22
604495,Norton Tenby,2023-08-16 15:40:00+00:00,feeder,110.0,N Current (RMS),A,17.9
604495,Norton Tenby,2023-08-16 15:40:00+00:00,feeder,110.0,L3 Current (RMS),A,31.2
604495,Norton Tenby,2023-08-16 15:40:00+00:00,feeder,110.0,L2 Current (RMS),A,21.1
604495,Norton Tenby,2023-08-16 15:40:00+00:00,feeder,110.0,L1 Current (RMS),A,27.2
604495,Norton Tenby,2023-08-16 15:40:00+00:00,transformer,,Temperature,C,31.4
604495,Norton Tenby,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
604495,Norton Tenby,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
604495,Norton Tenby,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
604495,Norton Tenby,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.79
604495,Norton Tenby,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
604495,Norton Tenby,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.24
604495,Norton Tenby,2023-08-16 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.83
604495,Norton Tenby,2023-08-16 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
604495,Norton Tenby,2023-08-16 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.63
604495,Norton Tenby,2023-08-16 15:40:00+00:00,busbar,,L3 Active Power,kW,24.68
604495,Norton Tenby,2023-08-16 15:40:00+00:00,busbar,,L2 Active Power,kW,30.01
604495,Norton Tenby,2023-08-16 15:40:00+00:00,busbar,,L1 Active Power,kW,51.9
604495,Norton Tenby,2023-08-16 15:40:00+00:00,busbar,,N Current (RMS),A,124.2
604495,Norton Tenby,2023-08-16 15:40:00+00:00,busbar,,L3 Current (RMS),A,105.8
604495,Norton Tenby,2023-08-16 15:40:00+00:00,busbar,,L2 Current (RMS),A,129.1
604495,Norton Tenby,2023-08-16 15:40:00+00:00,busbar,,L1 Current (RMS),A,221.4
604495,Norton Tenby,2023-08-16 15:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.55
604495,Norton Tenby,2023-08-16 15:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-16 15:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,4.25
604495,Norton Tenby,2023-08-16 15:30:00+00:00,feeder,220.0,L3 Active Power,kW,19.99
604495,Norton Tenby,2023-08-16 15:30:00+00:00,feeder,220.0,L2 Active Power,kW,25.26
604495,Norton Tenby,2023-08-16 15:30:00+00:00,feeder,220.0,L1 Active Power,kW,31.01
604495,Norton Tenby,2023-08-16 15:30:00+00:00,feeder,220.0,N Current (RMS),A,54.5
604495,Norton Tenby,2023-08-16 15:30:00+00:00,feeder,220.0,L3 Current (RMS),A,87.1
604495,Norton Tenby,2023-08-16 15:30:00+00:00,feeder,220.0,L2 Current (RMS),A,107.8
604495,Norton Tenby,2023-08-16 15:30:00+00:00,feeder,220.0,L1 Current (RMS),A,134.7
604495,Norton Tenby,2023-08-16 15:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-16 15:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-16 15:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.08
604495,Norton Tenby,2023-08-16 15:30:00+00:00,feeder,210.0,L3 Active Power,kW,0.62
604495,Norton Tenby,2023-08-16 15:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.69
604495,Norton Tenby,2023-08-16 15:30:00+00:00,feeder,210.0,L1 Active Power,kW,2.5
604495,Norton Tenby,2023-08-16 15:30:00+00:00,feeder,210.0,N Current (RMS),A,11.4
604495,Norton Tenby,2023-08-16 15:30:00+00:00,feeder,210.0,L3 Current (RMS),A,2.9
604495,Norton Tenby,2023-08-16 15:30:00+00:00,feeder,210.0,L2 Current (RMS),A,3.7
604495,Norton Tenby,2023-08-16 15:30:00+00:00,feeder,210.0,L1 Current (RMS),A,13.3
604495,Norton Tenby,2023-08-16 15:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-16 15:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-16 15:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.03
604495,Norton Tenby,2023-08-16 15:30:00+00:00,feeder,130.0,L3 Active Power,kW,2.72
604495,Norton Tenby,2023-08-16 15:30:00+00:00,feeder,130.0,L2 Active Power,kW,7.01
604495,Norton Tenby,2023-08-16 15:30:00+00:00,feeder,130.0,L1 Active Power,kW,8.94
604495,Norton Tenby,2023-08-16 15:30:00+00:00,feeder,130.0,N Current (RMS),A,31.9
604495,Norton Tenby,2023-08-16 15:30:00+00:00,feeder,130.0,L3 Current (RMS),A,11.5
604495,Norton Tenby,2023-08-16 15:30:00+00:00,feeder,130.0,L2 Current (RMS),A,35.2
604495,Norton Tenby,2023-08-16 15:30:00+00:00,feeder,130.0,L1 Current (RMS),A,38.4
604495,Norton Tenby,2023-08-16 15:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.13
604495,Norton Tenby,2023-08-16 15:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-16 15:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-16 15:30:00+00:00,feeder,120.0,L3 Active Power,kW,-1.21
604495,Norton Tenby,2023-08-16 15:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.28
604495,Norton Tenby,2023-08-16 15:30:00+00:00,feeder,120.0,L1 Active Power,kW,2.53
604495,Norton Tenby,2023-08-16 15:30:00+00:00,feeder,120.0,N Current (RMS),A,15.5
604495,Norton Tenby,2023-08-16 15:30:00+00:00,feeder,120.0,L3 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-16 15:30:00+00:00,feeder,120.0,L2 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-16 15:30:00+00:00,feeder,120.0,L1 Current (RMS),A,12.5
604495,Norton Tenby,2023-08-16 15:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-16 15:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.04
604495,Norton Tenby,2023-08-16 15:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-16 15:30:00+00:00,feeder,110.0,L3 Active Power,kW,2.51
604495,Norton Tenby,2023-08-16 15:30:00+00:00,feeder,110.0,L2 Active Power,kW,5.57
604495,Norton Tenby,2023-08-16 15:30:00+00:00,feeder,110.0,L1 Active Power,kW,4.42
604495,Norton Tenby,2023-08-16 15:30:00+00:00,feeder,110.0,N Current (RMS),A,23.4
604495,Norton Tenby,2023-08-16 15:30:00+00:00,feeder,110.0,L3 Current (RMS),A,17.0
604495,Norton Tenby,2023-08-16 15:30:00+00:00,feeder,110.0,L2 Current (RMS),A,25.4
604495,Norton Tenby,2023-08-16 15:30:00+00:00,feeder,110.0,L1 Current (RMS),A,20.3
604495,Norton Tenby,2023-08-16 15:30:00+00:00,transformer,,Temperature,C,31.3
604495,Norton Tenby,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
604495,Norton Tenby,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.65
604495,Norton Tenby,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
604495,Norton Tenby,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
604495,Norton Tenby,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
604495,Norton Tenby,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
604495,Norton Tenby,2023-08-16 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.49
604495,Norton Tenby,2023-08-16 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
604495,Norton Tenby,2023-08-16 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.4
604495,Norton Tenby,2023-08-16 15:30:00+00:00,busbar,,L3 Active Power,kW,24.63
604495,Norton Tenby,2023-08-16 15:30:00+00:00,busbar,,L2 Active Power,kW,39.82
604495,Norton Tenby,2023-08-16 15:30:00+00:00,busbar,,L1 Active Power,kW,49.41
604495,Norton Tenby,2023-08-16 15:30:00+00:00,busbar,,N Current (RMS),A,113.3
604495,Norton Tenby,2023-08-16 15:30:00+00:00,busbar,,L3 Current (RMS),A,106.7
604495,Norton Tenby,2023-08-16 15:30:00+00:00,busbar,,L2 Current (RMS),A,169.3
604495,Norton Tenby,2023-08-16 15:30:00+00:00,busbar,,L1 Current (RMS),A,210.9
604495,Norton Tenby,2023-08-16 15:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.09
604495,Norton Tenby,2023-08-16 15:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-16 15:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.64
604495,Norton Tenby,2023-08-16 15:20:00+00:00,feeder,220.0,L3 Active Power,kW,16.22
604495,Norton Tenby,2023-08-16 15:20:00+00:00,feeder,220.0,L2 Active Power,kW,25.3
604495,Norton Tenby,2023-08-16 15:20:00+00:00,feeder,220.0,L1 Active Power,kW,27.62
604495,Norton Tenby,2023-08-16 15:20:00+00:00,feeder,220.0,N Current (RMS),A,52.3
604495,Norton Tenby,2023-08-16 15:20:00+00:00,feeder,220.0,L3 Current (RMS),A,72.1
604495,Norton Tenby,2023-08-16 15:20:00+00:00,feeder,220.0,L2 Current (RMS),A,107.2
604495,Norton Tenby,2023-08-16 15:20:00+00:00,feeder,220.0,L1 Current (RMS),A,120.1
604495,Norton Tenby,2023-08-16 15:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-16 15:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-16 15:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.99
604495,Norton Tenby,2023-08-16 15:20:00+00:00,feeder,210.0,L3 Active Power,kW,0.55
604495,Norton Tenby,2023-08-16 15:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.83
604495,Norton Tenby,2023-08-16 15:20:00+00:00,feeder,210.0,L1 Active Power,kW,2.05
604495,Norton Tenby,2023-08-16 15:20:00+00:00,feeder,210.0,N Current (RMS),A,8.5
604495,Norton Tenby,2023-08-16 15:20:00+00:00,feeder,210.0,L3 Current (RMS),A,2.7
604495,Norton Tenby,2023-08-16 15:20:00+00:00,feeder,210.0,L2 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-16 15:20:00+00:00,feeder,210.0,L1 Current (RMS),A,11.4
604495,Norton Tenby,2023-08-16 15:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-16 15:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-16 15:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.11
604495,Norton Tenby,2023-08-16 15:20:00+00:00,feeder,130.0,L3 Active Power,kW,2.54
604495,Norton Tenby,2023-08-16 15:20:00+00:00,feeder,130.0,L2 Active Power,kW,8.41
604495,Norton Tenby,2023-08-16 15:20:00+00:00,feeder,130.0,L1 Active Power,kW,10.46
604495,Norton Tenby,2023-08-16 15:20:00+00:00,feeder,130.0,N Current (RMS),A,43.8
604495,Norton Tenby,2023-08-16 15:20:00+00:00,feeder,130.0,L3 Current (RMS),A,10.8
604495,Norton Tenby,2023-08-16 15:20:00+00:00,feeder,130.0,L2 Current (RMS),A,48.3
604495,Norton Tenby,2023-08-16 15:20:00+00:00,feeder,130.0,L1 Current (RMS),A,44.8
604495,Norton Tenby,2023-08-16 15:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.05
604495,Norton Tenby,2023-08-16 15:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-16 15:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-16 15:20:00+00:00,feeder,120.0,L3 Active Power,kW,-1.31
604495,Norton Tenby,2023-08-16 15:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.29
604495,Norton Tenby,2023-08-16 15:20:00+00:00,feeder,120.0,L1 Active Power,kW,2.01
604495,Norton Tenby,2023-08-16 15:20:00+00:00,feeder,120.0,N Current (RMS),A,14.2
604495,Norton Tenby,2023-08-16 15:20:00+00:00,feeder,120.0,L3 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-16 15:20:00+00:00,feeder,120.0,L2 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-16 15:20:00+00:00,feeder,120.0,L1 Current (RMS),A,9.9
604495,Norton Tenby,2023-08-16 15:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-16 15:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-16 15:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-16 15:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.76
604495,Norton Tenby,2023-08-16 15:20:00+00:00,feeder,110.0,L2 Active Power,kW,4.75
604495,Norton Tenby,2023-08-16 15:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.77
604495,Norton Tenby,2023-08-16 15:20:00+00:00,feeder,110.0,N Current (RMS),A,21.6
604495,Norton Tenby,2023-08-16 15:20:00+00:00,feeder,110.0,L3 Current (RMS),A,23.0
604495,Norton Tenby,2023-08-16 15:20:00+00:00,feeder,110.0,L2 Current (RMS),A,22.2
604495,Norton Tenby,2023-08-16 15:20:00+00:00,feeder,110.0,L1 Current (RMS),A,10.9
604495,Norton Tenby,2023-08-16 15:20:00+00:00,transformer,,Temperature,C,31.2
604495,Norton Tenby,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
604495,Norton Tenby,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
604495,Norton Tenby,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
604495,Norton Tenby,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
604495,Norton Tenby,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
604495,Norton Tenby,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.22
604495,Norton Tenby,2023-08-16 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.99
604495,Norton Tenby,2023-08-16 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
604495,Norton Tenby,2023-08-16 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.26
604495,Norton Tenby,2023-08-16 15:20:00+00:00,busbar,,L3 Active Power,kW,21.77
604495,Norton Tenby,2023-08-16 15:20:00+00:00,busbar,,L2 Active Power,kW,40.58
604495,Norton Tenby,2023-08-16 15:20:00+00:00,busbar,,L1 Active Power,kW,43.92
604495,Norton Tenby,2023-08-16 15:20:00+00:00,busbar,,N Current (RMS),A,110.8
604495,Norton Tenby,2023-08-16 15:20:00+00:00,busbar,,L3 Current (RMS),A,96.1
604495,Norton Tenby,2023-08-16 15:20:00+00:00,busbar,,L2 Current (RMS),A,174.5
604495,Norton Tenby,2023-08-16 15:20:00+00:00,busbar,,L1 Current (RMS),A,188.8
604495,Norton Tenby,2023-08-16 15:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.95
604495,Norton Tenby,2023-08-16 15:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-16 15:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.87
604495,Norton Tenby,2023-08-16 15:10:00+00:00,feeder,220.0,L3 Active Power,kW,15.54
604495,Norton Tenby,2023-08-16 15:10:00+00:00,feeder,220.0,L2 Active Power,kW,16.58
604495,Norton Tenby,2023-08-16 15:10:00+00:00,feeder,220.0,L1 Active Power,kW,26.41
604495,Norton Tenby,2023-08-16 15:10:00+00:00,feeder,220.0,N Current (RMS),A,53.9
604495,Norton Tenby,2023-08-16 15:10:00+00:00,feeder,220.0,L3 Current (RMS),A,68.4
604495,Norton Tenby,2023-08-16 15:10:00+00:00,feeder,220.0,L2 Current (RMS),A,73.3
604495,Norton Tenby,2023-08-16 15:10:00+00:00,feeder,220.0,L1 Current (RMS),A,113.6
604495,Norton Tenby,2023-08-16 15:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-16 15:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-16 15:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.91
604495,Norton Tenby,2023-08-16 15:10:00+00:00,feeder,210.0,L3 Active Power,kW,2.46
604495,Norton Tenby,2023-08-16 15:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.82
604495,Norton Tenby,2023-08-16 15:10:00+00:00,feeder,210.0,L1 Active Power,kW,2.95
604495,Norton Tenby,2023-08-16 15:10:00+00:00,feeder,210.0,N Current (RMS),A,13.4
604495,Norton Tenby,2023-08-16 15:10:00+00:00,feeder,210.0,L3 Current (RMS),A,12.2
604495,Norton Tenby,2023-08-16 15:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-16 15:10:00+00:00,feeder,210.0,L1 Current (RMS),A,14.7
604495,Norton Tenby,2023-08-16 15:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-16 15:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.74
604495,Norton Tenby,2023-08-16 15:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.21
604495,Norton Tenby,2023-08-16 15:10:00+00:00,feeder,130.0,L3 Active Power,kW,2.49
604495,Norton Tenby,2023-08-16 15:10:00+00:00,feeder,130.0,L2 Active Power,kW,12.25
604495,Norton Tenby,2023-08-16 15:10:00+00:00,feeder,130.0,L1 Active Power,kW,13.19
604495,Norton Tenby,2023-08-16 15:10:00+00:00,feeder,130.0,N Current (RMS),A,50.6
604495,Norton Tenby,2023-08-16 15:10:00+00:00,feeder,130.0,L3 Current (RMS),A,10.6
604495,Norton Tenby,2023-08-16 15:10:00+00:00,feeder,130.0,L2 Current (RMS),A,56.2
604495,Norton Tenby,2023-08-16 15:10:00+00:00,feeder,130.0,L1 Current (RMS),A,56.5
604495,Norton Tenby,2023-08-16 15:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.12
604495,Norton Tenby,2023-08-16 15:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-16 15:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-16 15:10:00+00:00,feeder,120.0,L3 Active Power,kW,-1.1
604495,Norton Tenby,2023-08-16 15:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.16
604495,Norton Tenby,2023-08-16 15:10:00+00:00,feeder,120.0,L1 Active Power,kW,2.48
604495,Norton Tenby,2023-08-16 15:10:00+00:00,feeder,120.0,N Current (RMS),A,15.3
604495,Norton Tenby,2023-08-16 15:10:00+00:00,feeder,120.0,L3 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-16 15:10:00+00:00,feeder,120.0,L2 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-16 15:10:00+00:00,feeder,120.0,L1 Current (RMS),A,11.8
604495,Norton Tenby,2023-08-16 15:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.84
604495,Norton Tenby,2023-08-16 15:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.52
604495,Norton Tenby,2023-08-16 15:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.41
604495,Norton Tenby,2023-08-16 15:10:00+00:00,feeder,110.0,L3 Active Power,kW,1.41
604495,Norton Tenby,2023-08-16 15:10:00+00:00,feeder,110.0,L2 Active Power,kW,6.28
604495,Norton Tenby,2023-08-16 15:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.69
604495,Norton Tenby,2023-08-16 15:10:00+00:00,feeder,110.0,N Current (RMS),A,23.1
604495,Norton Tenby,2023-08-16 15:10:00+00:00,feeder,110.0,L3 Current (RMS),A,8.8
604495,Norton Tenby,2023-08-16 15:10:00+00:00,feeder,110.0,L2 Current (RMS),A,28.2
604495,Norton Tenby,2023-08-16 15:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.3
604495,Norton Tenby,2023-08-16 15:10:00+00:00,transformer,,Temperature,C,31.1
604495,Norton Tenby,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
604495,Norton Tenby,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
604495,Norton Tenby,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
604495,Norton Tenby,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
604495,Norton Tenby,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
604495,Norton Tenby,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.13
604495,Norton Tenby,2023-08-16 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.8
604495,Norton Tenby,2023-08-16 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
604495,Norton Tenby,2023-08-16 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.35
604495,Norton Tenby,2023-08-16 15:10:00+00:00,busbar,,L3 Active Power,kW,20.81
604495,Norton Tenby,2023-08-16 15:10:00+00:00,busbar,,L2 Active Power,kW,37.09
604495,Norton Tenby,2023-08-16 15:10:00+00:00,busbar,,L1 Active Power,kW,46.73
604495,Norton Tenby,2023-08-16 15:10:00+00:00,busbar,,N Current (RMS),A,120.1
604495,Norton Tenby,2023-08-16 15:10:00+00:00,busbar,,L3 Current (RMS),A,89.4
604495,Norton Tenby,2023-08-16 15:10:00+00:00,busbar,,L2 Current (RMS),A,162.3
604495,Norton Tenby,2023-08-16 15:10:00+00:00,busbar,,L1 Current (RMS),A,198.1
604495,Norton Tenby,2023-08-16 15:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.45
604495,Norton Tenby,2023-08-16 15:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-16 15:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.8
604495,Norton Tenby,2023-08-16 15:00:00+00:00,feeder,220.0,L3 Active Power,kW,12.48
604495,Norton Tenby,2023-08-16 15:00:00+00:00,feeder,220.0,L2 Active Power,kW,17.53
604495,Norton Tenby,2023-08-16 15:00:00+00:00,feeder,220.0,L1 Active Power,kW,25.36
604495,Norton Tenby,2023-08-16 15:00:00+00:00,feeder,220.0,N Current (RMS),A,57.8
604495,Norton Tenby,2023-08-16 15:00:00+00:00,feeder,220.0,L3 Current (RMS),A,54.5
604495,Norton Tenby,2023-08-16 15:00:00+00:00,feeder,220.0,L2 Current (RMS),A,76.2
604495,Norton Tenby,2023-08-16 15:00:00+00:00,feeder,220.0,L1 Current (RMS),A,109.4
604495,Norton Tenby,2023-08-16 15:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-16 15:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-16 15:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-16 15:00:00+00:00,feeder,210.0,L3 Active Power,kW,1.22
604495,Norton Tenby,2023-08-16 15:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.75
604495,Norton Tenby,2023-08-16 15:00:00+00:00,feeder,210.0,L1 Active Power,kW,3.25
604495,Norton Tenby,2023-08-16 15:00:00+00:00,feeder,210.0,N Current (RMS),A,13.6
604495,Norton Tenby,2023-08-16 15:00:00+00:00,feeder,210.0,L3 Current (RMS),A,7.1
604495,Norton Tenby,2023-08-16 15:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-16 15:00:00+00:00,feeder,210.0,L1 Current (RMS),A,15.9
604495,Norton Tenby,2023-08-16 15:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-16 15:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.9
604495,Norton Tenby,2023-08-16 15:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.23
604495,Norton Tenby,2023-08-16 15:00:00+00:00,feeder,130.0,L3 Active Power,kW,2.36
604495,Norton Tenby,2023-08-16 15:00:00+00:00,feeder,130.0,L2 Active Power,kW,3.57
604495,Norton Tenby,2023-08-16 15:00:00+00:00,feeder,130.0,L1 Active Power,kW,8.38
604495,Norton Tenby,2023-08-16 15:00:00+00:00,feeder,130.0,N Current (RMS),A,28.9
604495,Norton Tenby,2023-08-16 15:00:00+00:00,feeder,130.0,L3 Current (RMS),A,10.1
604495,Norton Tenby,2023-08-16 15:00:00+00:00,feeder,130.0,L2 Current (RMS),A,16.7
604495,Norton Tenby,2023-08-16 15:00:00+00:00,feeder,130.0,L1 Current (RMS),A,38.7
604495,Norton Tenby,2023-08-16 15:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.12
604495,Norton Tenby,2023-08-16 15:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-16 15:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-16 15:00:00+00:00,feeder,120.0,L3 Active Power,kW,-1.35
604495,Norton Tenby,2023-08-16 15:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.27
604495,Norton Tenby,2023-08-16 15:00:00+00:00,feeder,120.0,L1 Active Power,kW,3.12
604495,Norton Tenby,2023-08-16 15:00:00+00:00,feeder,120.0,N Current (RMS),A,16.7
604495,Norton Tenby,2023-08-16 15:00:00+00:00,feeder,120.0,L3 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-16 15:00:00+00:00,feeder,120.0,L2 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-16 15:00:00+00:00,feeder,120.0,L1 Current (RMS),A,13.8
604495,Norton Tenby,2023-08-16 15:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.85
604495,Norton Tenby,2023-08-16 15:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.51
604495,Norton Tenby,2023-08-16 15:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-16 15:00:00+00:00,feeder,110.0,L3 Active Power,kW,1.42
604495,Norton Tenby,2023-08-16 15:00:00+00:00,feeder,110.0,L2 Active Power,kW,2.31
604495,Norton Tenby,2023-08-16 15:00:00+00:00,feeder,110.0,L1 Active Power,kW,4.93
604495,Norton Tenby,2023-08-16 15:00:00+00:00,feeder,110.0,N Current (RMS),A,19.3
604495,Norton Tenby,2023-08-16 15:00:00+00:00,feeder,110.0,L3 Current (RMS),A,9.0
604495,Norton Tenby,2023-08-16 15:00:00+00:00,feeder,110.0,L2 Current (RMS),A,14.1
604495,Norton Tenby,2023-08-16 15:00:00+00:00,feeder,110.0,L1 Current (RMS),A,21.8
604495,Norton Tenby,2023-08-16 15:00:00+00:00,transformer,,Temperature,C,31.0
604495,Norton Tenby,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
604495,Norton Tenby,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
604495,Norton Tenby,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
604495,Norton Tenby,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
604495,Norton Tenby,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
604495,Norton Tenby,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.32
604495,Norton Tenby,2023-08-16 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.27
604495,Norton Tenby,2023-08-16 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
604495,Norton Tenby,2023-08-16 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.42
604495,Norton Tenby,2023-08-16 15:00:00+00:00,busbar,,L3 Active Power,kW,16.13
604495,Norton Tenby,2023-08-16 15:00:00+00:00,busbar,,L2 Active Power,kW,25.45
604495,Norton Tenby,2023-08-16 15:00:00+00:00,busbar,,L1 Active Power,kW,45.04
604495,Norton Tenby,2023-08-16 15:00:00+00:00,busbar,,N Current (RMS),A,124.1
604495,Norton Tenby,2023-08-16 15:00:00+00:00,busbar,,L3 Current (RMS),A,70.1
604495,Norton Tenby,2023-08-16 15:00:00+00:00,busbar,,L2 Current (RMS),A,111.5
604495,Norton Tenby,2023-08-16 15:00:00+00:00,busbar,,L1 Current (RMS),A,192.7
604495,Norton Tenby,2023-08-16 14:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.18
604495,Norton Tenby,2023-08-16 14:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-16 14:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.63
604495,Norton Tenby,2023-08-16 14:50:00+00:00,feeder,220.0,L3 Active Power,kW,15.17
604495,Norton Tenby,2023-08-16 14:50:00+00:00,feeder,220.0,L2 Active Power,kW,13.93
604495,Norton Tenby,2023-08-16 14:50:00+00:00,feeder,220.0,L1 Active Power,kW,27.18
604495,Norton Tenby,2023-08-16 14:50:00+00:00,feeder,220.0,N Current (RMS),A,61.4
604495,Norton Tenby,2023-08-16 14:50:00+00:00,feeder,220.0,L3 Current (RMS),A,66.5
604495,Norton Tenby,2023-08-16 14:50:00+00:00,feeder,220.0,L2 Current (RMS),A,59.8
604495,Norton Tenby,2023-08-16 14:50:00+00:00,feeder,220.0,L1 Current (RMS),A,117.5
604495,Norton Tenby,2023-08-16 14:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-16 14:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-16 14:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-16 14:50:00+00:00,feeder,210.0,L3 Active Power,kW,0.79
604495,Norton Tenby,2023-08-16 14:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.75
604495,Norton Tenby,2023-08-16 14:50:00+00:00,feeder,210.0,L1 Active Power,kW,2.93
604495,Norton Tenby,2023-08-16 14:50:00+00:00,feeder,210.0,N Current (RMS),A,12.6
604495,Norton Tenby,2023-08-16 14:50:00+00:00,feeder,210.0,L3 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-16 14:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-16 14:50:00+00:00,feeder,210.0,L1 Current (RMS),A,14.7
604495,Norton Tenby,2023-08-16 14:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-16 14:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.93
604495,Norton Tenby,2023-08-16 14:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.05
604495,Norton Tenby,2023-08-16 14:50:00+00:00,feeder,130.0,L3 Active Power,kW,2.33
604495,Norton Tenby,2023-08-16 14:50:00+00:00,feeder,130.0,L2 Active Power,kW,2.64
604495,Norton Tenby,2023-08-16 14:50:00+00:00,feeder,130.0,L1 Active Power,kW,9.47
604495,Norton Tenby,2023-08-16 14:50:00+00:00,feeder,130.0,N Current (RMS),A,32.0
604495,Norton Tenby,2023-08-16 14:50:00+00:00,feeder,130.0,L3 Current (RMS),A,10.0
604495,Norton Tenby,2023-08-16 14:50:00+00:00,feeder,130.0,L2 Current (RMS),A,12.3
604495,Norton Tenby,2023-08-16 14:50:00+00:00,feeder,130.0,L1 Current (RMS),A,41.7
604495,Norton Tenby,2023-08-16 14:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.01
604495,Norton Tenby,2023-08-16 14:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-16 14:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-16 14:50:00+00:00,feeder,120.0,L3 Active Power,kW,-1.42
604495,Norton Tenby,2023-08-16 14:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.24
604495,Norton Tenby,2023-08-16 14:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.04
604495,Norton Tenby,2023-08-16 14:50:00+00:00,feeder,120.0,N Current (RMS),A,12.6
604495,Norton Tenby,2023-08-16 14:50:00+00:00,feeder,120.0,L3 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-16 14:50:00+00:00,feeder,120.0,L2 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-16 14:50:00+00:00,feeder,120.0,L1 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-16 14:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.14
604495,Norton Tenby,2023-08-16 14:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.99
604495,Norton Tenby,2023-08-16 14:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.48
604495,Norton Tenby,2023-08-16 14:50:00+00:00,feeder,110.0,L3 Active Power,kW,0.25
604495,Norton Tenby,2023-08-16 14:50:00+00:00,feeder,110.0,L2 Active Power,kW,2.27
604495,Norton Tenby,2023-08-16 14:50:00+00:00,feeder,110.0,L1 Active Power,kW,2.93
604495,Norton Tenby,2023-08-16 14:50:00+00:00,feeder,110.0,N Current (RMS),A,16.8
604495,Norton Tenby,2023-08-16 14:50:00+00:00,feeder,110.0,L3 Current (RMS),A,8.0
604495,Norton Tenby,2023-08-16 14:50:00+00:00,feeder,110.0,L2 Current (RMS),A,12.3
604495,Norton Tenby,2023-08-16 14:50:00+00:00,feeder,110.0,L1 Current (RMS),A,16.1
604495,Norton Tenby,2023-08-16 14:50:00+00:00,transformer,,Temperature,C,30.9
604495,Norton Tenby,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
604495,Norton Tenby,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
604495,Norton Tenby,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
604495,Norton Tenby,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
604495,Norton Tenby,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
604495,Norton Tenby,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.59
604495,Norton Tenby,2023-08-16 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.52
604495,Norton Tenby,2023-08-16 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
