Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-16 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.96
604495,Norton Tenby,2023-08-16 14:50:00+00:00,busbar,,L3 Active Power,kW,17.13
604495,Norton Tenby,2023-08-16 14:50:00+00:00,busbar,,L2 Active Power,kW,20.83
604495,Norton Tenby,2023-08-16 14:50:00+00:00,busbar,,L1 Active Power,kW,43.56
604495,Norton Tenby,2023-08-16 14:50:00+00:00,busbar,,N Current (RMS),A,119.3
604495,Norton Tenby,2023-08-16 14:50:00+00:00,busbar,,L3 Current (RMS),A,74.0
604495,Norton Tenby,2023-08-16 14:50:00+00:00,busbar,,L2 Current (RMS),A,90.2
604495,Norton Tenby,2023-08-16 14:50:00+00:00,busbar,,L1 Current (RMS),A,185.0
604495,Norton Tenby,2023-08-16 14:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.39
604495,Norton Tenby,2023-08-16 14:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-16 14:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.5
604495,Norton Tenby,2023-08-16 14:40:00+00:00,feeder,220.0,L3 Active Power,kW,15.16
604495,Norton Tenby,2023-08-16 14:40:00+00:00,feeder,220.0,L2 Active Power,kW,11.99
604495,Norton Tenby,2023-08-16 14:40:00+00:00,feeder,220.0,L1 Active Power,kW,31.57
604495,Norton Tenby,2023-08-16 14:40:00+00:00,feeder,220.0,N Current (RMS),A,78.9
604495,Norton Tenby,2023-08-16 14:40:00+00:00,feeder,220.0,L3 Current (RMS),A,66.8
604495,Norton Tenby,2023-08-16 14:40:00+00:00,feeder,220.0,L2 Current (RMS),A,54.2
604495,Norton Tenby,2023-08-16 14:40:00+00:00,feeder,220.0,L1 Current (RMS),A,135.3
604495,Norton Tenby,2023-08-16 14:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-16 14:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-16 14:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-16 14:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.6
604495,Norton Tenby,2023-08-16 14:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.85
604495,Norton Tenby,2023-08-16 14:40:00+00:00,feeder,210.0,L1 Active Power,kW,5.57
604495,Norton Tenby,2023-08-16 14:40:00+00:00,feeder,210.0,N Current (RMS),A,22.8
604495,Norton Tenby,2023-08-16 14:40:00+00:00,feeder,210.0,L3 Current (RMS),A,3.0
604495,Norton Tenby,2023-08-16 14:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-16 14:40:00+00:00,feeder,210.0,L1 Current (RMS),A,24.7
604495,Norton Tenby,2023-08-16 14:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-16 14:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.81
604495,Norton Tenby,2023-08-16 14:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-16 14:40:00+00:00,feeder,130.0,L3 Active Power,kW,2.37
604495,Norton Tenby,2023-08-16 14:40:00+00:00,feeder,130.0,L2 Active Power,kW,2.52
604495,Norton Tenby,2023-08-16 14:40:00+00:00,feeder,130.0,L1 Active Power,kW,8.65
604495,Norton Tenby,2023-08-16 14:40:00+00:00,feeder,130.0,N Current (RMS),A,29.5
604495,Norton Tenby,2023-08-16 14:40:00+00:00,feeder,130.0,L3 Current (RMS),A,10.2
604495,Norton Tenby,2023-08-16 14:40:00+00:00,feeder,130.0,L2 Current (RMS),A,11.5
604495,Norton Tenby,2023-08-16 14:40:00+00:00,feeder,130.0,L1 Current (RMS),A,38.8
604495,Norton Tenby,2023-08-16 14:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-16 14:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-16 14:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-16 14:40:00+00:00,feeder,120.0,L3 Active Power,kW,-1.44
604495,Norton Tenby,2023-08-16 14:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.21
604495,Norton Tenby,2023-08-16 14:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.05
604495,Norton Tenby,2023-08-16 14:40:00+00:00,feeder,120.0,N Current (RMS),A,12.8
604495,Norton Tenby,2023-08-16 14:40:00+00:00,feeder,120.0,L3 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-16 14:40:00+00:00,feeder,120.0,L2 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-16 14:40:00+00:00,feeder,120.0,L1 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-16 14:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.98
604495,Norton Tenby,2023-08-16 14:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-16 14:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.37
604495,Norton Tenby,2023-08-16 14:40:00+00:00,feeder,110.0,L3 Active Power,kW,-0.52
604495,Norton Tenby,2023-08-16 14:40:00+00:00,feeder,110.0,L2 Active Power,kW,4.1
604495,Norton Tenby,2023-08-16 14:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.47
604495,Norton Tenby,2023-08-16 14:40:00+00:00,feeder,110.0,N Current (RMS),A,22.9
604495,Norton Tenby,2023-08-16 14:40:00+00:00,feeder,110.0,L3 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-16 14:40:00+00:00,feeder,110.0,L2 Current (RMS),A,20.9
604495,Norton Tenby,2023-08-16 14:40:00+00:00,feeder,110.0,L1 Current (RMS),A,9.4
604495,Norton Tenby,2023-08-16 14:40:00+00:00,transformer,,Temperature,C,30.8
604495,Norton Tenby,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
604495,Norton Tenby,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.15
604495,Norton Tenby,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
604495,Norton Tenby,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.86
604495,Norton Tenby,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
604495,Norton Tenby,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.29
604495,Norton Tenby,2023-08-16 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.68
604495,Norton Tenby,2023-08-16 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
604495,Norton Tenby,2023-08-16 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.74
604495,Norton Tenby,2023-08-16 14:40:00+00:00,busbar,,L3 Active Power,kW,16.17
604495,Norton Tenby,2023-08-16 14:40:00+00:00,busbar,,L2 Active Power,kW,20.66
604495,Norton Tenby,2023-08-16 14:40:00+00:00,busbar,,L1 Active Power,kW,48.32
604495,Norton Tenby,2023-08-16 14:40:00+00:00,busbar,,N Current (RMS),A,138.4
604495,Norton Tenby,2023-08-16 14:40:00+00:00,busbar,,L3 Current (RMS),A,70.4
604495,Norton Tenby,2023-08-16 14:40:00+00:00,busbar,,L2 Current (RMS),A,89.9
604495,Norton Tenby,2023-08-16 14:40:00+00:00,busbar,,L1 Current (RMS),A,205.1
604495,Norton Tenby,2023-08-16 14:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.25
604495,Norton Tenby,2023-08-16 14:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.82
604495,Norton Tenby,2023-08-16 14:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,4.03
604495,Norton Tenby,2023-08-16 14:30:00+00:00,feeder,220.0,L3 Active Power,kW,15.08
604495,Norton Tenby,2023-08-16 14:30:00+00:00,feeder,220.0,L2 Active Power,kW,6.91
604495,Norton Tenby,2023-08-16 14:30:00+00:00,feeder,220.0,L1 Active Power,kW,28.57
604495,Norton Tenby,2023-08-16 14:30:00+00:00,feeder,220.0,N Current (RMS),A,81.4
604495,Norton Tenby,2023-08-16 14:30:00+00:00,feeder,220.0,L3 Current (RMS),A,66.3
604495,Norton Tenby,2023-08-16 14:30:00+00:00,feeder,220.0,L2 Current (RMS),A,30.6
604495,Norton Tenby,2023-08-16 14:30:00+00:00,feeder,220.0,L1 Current (RMS),A,122.7
604495,Norton Tenby,2023-08-16 14:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-16 14:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-16 14:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-16 14:30:00+00:00,feeder,210.0,L3 Active Power,kW,0.69
604495,Norton Tenby,2023-08-16 14:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.85
604495,Norton Tenby,2023-08-16 14:30:00+00:00,feeder,210.0,L1 Active Power,kW,5.02
604495,Norton Tenby,2023-08-16 14:30:00+00:00,feeder,210.0,N Current (RMS),A,19.9
604495,Norton Tenby,2023-08-16 14:30:00+00:00,feeder,210.0,L3 Current (RMS),A,3.6
604495,Norton Tenby,2023-08-16 14:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-16 14:30:00+00:00,feeder,210.0,L1 Current (RMS),A,22.4
604495,Norton Tenby,2023-08-16 14:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-16 14:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-16 14:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.1
604495,Norton Tenby,2023-08-16 14:30:00+00:00,feeder,130.0,L3 Active Power,kW,3.27
604495,Norton Tenby,2023-08-16 14:30:00+00:00,feeder,130.0,L2 Active Power,kW,2.96
604495,Norton Tenby,2023-08-16 14:30:00+00:00,feeder,130.0,L1 Active Power,kW,7.74
604495,Norton Tenby,2023-08-16 14:30:00+00:00,feeder,130.0,N Current (RMS),A,23.4
604495,Norton Tenby,2023-08-16 14:30:00+00:00,feeder,130.0,L3 Current (RMS),A,14.8
604495,Norton Tenby,2023-08-16 14:30:00+00:00,feeder,130.0,L2 Current (RMS),A,14.2
604495,Norton Tenby,2023-08-16 14:30:00+00:00,feeder,130.0,L1 Current (RMS),A,33.6
604495,Norton Tenby,2023-08-16 14:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-16 14:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-16 14:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.15
604495,Norton Tenby,2023-08-16 14:30:00+00:00,feeder,120.0,L3 Active Power,kW,-1.46
604495,Norton Tenby,2023-08-16 14:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.29
604495,Norton Tenby,2023-08-16 14:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.46
604495,Norton Tenby,2023-08-16 14:30:00+00:00,feeder,120.0,N Current (RMS),A,14.9
604495,Norton Tenby,2023-08-16 14:30:00+00:00,feeder,120.0,L3 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-16 14:30:00+00:00,feeder,120.0,L2 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-16 14:30:00+00:00,feeder,120.0,L1 Current (RMS),A,7.0
604495,Norton Tenby,2023-08-16 14:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.9
604495,Norton Tenby,2023-08-16 14:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.86
604495,Norton Tenby,2023-08-16 14:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.41
604495,Norton Tenby,2023-08-16 14:30:00+00:00,feeder,110.0,L3 Active Power,kW,-0.06
604495,Norton Tenby,2023-08-16 14:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.94
604495,Norton Tenby,2023-08-16 14:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.42
604495,Norton Tenby,2023-08-16 14:30:00+00:00,feeder,110.0,N Current (RMS),A,20.0
604495,Norton Tenby,2023-08-16 14:30:00+00:00,feeder,110.0,L3 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-16 14:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.4
604495,Norton Tenby,2023-08-16 14:30:00+00:00,feeder,110.0,L1 Current (RMS),A,9.4
604495,Norton Tenby,2023-08-16 14:30:00+00:00,transformer,,Temperature,C,30.7
604495,Norton Tenby,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
604495,Norton Tenby,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.0
604495,Norton Tenby,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
604495,Norton Tenby,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
604495,Norton Tenby,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
604495,Norton Tenby,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.24
604495,Norton Tenby,2023-08-16 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.59
604495,Norton Tenby,2023-08-16 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
604495,Norton Tenby,2023-08-16 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.87
604495,Norton Tenby,2023-08-16 14:30:00+00:00,busbar,,L3 Active Power,kW,17.53
604495,Norton Tenby,2023-08-16 14:30:00+00:00,busbar,,L2 Active Power,kW,15.96
604495,Norton Tenby,2023-08-16 14:30:00+00:00,busbar,,L1 Active Power,kW,44.21
604495,Norton Tenby,2023-08-16 14:30:00+00:00,busbar,,N Current (RMS),A,133.0
604495,Norton Tenby,2023-08-16 14:30:00+00:00,busbar,,L3 Current (RMS),A,75.3
604495,Norton Tenby,2023-08-16 14:30:00+00:00,busbar,,L2 Current (RMS),A,70.3
604495,Norton Tenby,2023-08-16 14:30:00+00:00,busbar,,L1 Current (RMS),A,188.6
604495,Norton Tenby,2023-08-16 14:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.59
604495,Norton Tenby,2023-08-16 14:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-16 14:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,4.41
604495,Norton Tenby,2023-08-16 14:20:00+00:00,feeder,220.0,L3 Active Power,kW,15.41
604495,Norton Tenby,2023-08-16 14:20:00+00:00,feeder,220.0,L2 Active Power,kW,6.07
604495,Norton Tenby,2023-08-16 14:20:00+00:00,feeder,220.0,L1 Active Power,kW,29.3
604495,Norton Tenby,2023-08-16 14:20:00+00:00,feeder,220.0,N Current (RMS),A,83.6
604495,Norton Tenby,2023-08-16 14:20:00+00:00,feeder,220.0,L3 Current (RMS),A,67.7
604495,Norton Tenby,2023-08-16 14:20:00+00:00,feeder,220.0,L2 Current (RMS),A,26.7
604495,Norton Tenby,2023-08-16 14:20:00+00:00,feeder,220.0,L1 Current (RMS),A,125.4
604495,Norton Tenby,2023-08-16 14:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-16 14:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-16 14:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-16 14:20:00+00:00,feeder,210.0,L3 Active Power,kW,0.78
604495,Norton Tenby,2023-08-16 14:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.82
604495,Norton Tenby,2023-08-16 14:20:00+00:00,feeder,210.0,L1 Active Power,kW,5.01
604495,Norton Tenby,2023-08-16 14:20:00+00:00,feeder,210.0,N Current (RMS),A,20.9
604495,Norton Tenby,2023-08-16 14:20:00+00:00,feeder,210.0,L3 Current (RMS),A,3.5
604495,Norton Tenby,2023-08-16 14:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-16 14:20:00+00:00,feeder,210.0,L1 Current (RMS),A,22.2
604495,Norton Tenby,2023-08-16 14:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-16 14:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.83
604495,Norton Tenby,2023-08-16 14:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.11
604495,Norton Tenby,2023-08-16 14:20:00+00:00,feeder,130.0,L3 Active Power,kW,2.37
604495,Norton Tenby,2023-08-16 14:20:00+00:00,feeder,130.0,L2 Active Power,kW,2.6
604495,Norton Tenby,2023-08-16 14:20:00+00:00,feeder,130.0,L1 Active Power,kW,5.78
604495,Norton Tenby,2023-08-16 14:20:00+00:00,feeder,130.0,N Current (RMS),A,19.0
604495,Norton Tenby,2023-08-16 14:20:00+00:00,feeder,130.0,L3 Current (RMS),A,10.0
604495,Norton Tenby,2023-08-16 14:20:00+00:00,feeder,130.0,L2 Current (RMS),A,11.9
604495,Norton Tenby,2023-08-16 14:20:00+00:00,feeder,130.0,L1 Current (RMS),A,25.4
604495,Norton Tenby,2023-08-16 14:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.04
604495,Norton Tenby,2023-08-16 14:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-16 14:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.29
604495,Norton Tenby,2023-08-16 14:20:00+00:00,feeder,120.0,L3 Active Power,kW,-1.33
604495,Norton Tenby,2023-08-16 14:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.22
604495,Norton Tenby,2023-08-16 14:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.33
604495,Norton Tenby,2023-08-16 14:20:00+00:00,feeder,120.0,N Current (RMS),A,14.6
604495,Norton Tenby,2023-08-16 14:20:00+00:00,feeder,120.0,L3 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-16 14:20:00+00:00,feeder,120.0,L2 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-16 14:20:00+00:00,feeder,120.0,L1 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-16 14:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.99
604495,Norton Tenby,2023-08-16 14:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.82
604495,Norton Tenby,2023-08-16 14:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.45
604495,Norton Tenby,2023-08-16 14:20:00+00:00,feeder,110.0,L3 Active Power,kW,-0.19
604495,Norton Tenby,2023-08-16 14:20:00+00:00,feeder,110.0,L2 Active Power,kW,4.24
604495,Norton Tenby,2023-08-16 14:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.91
604495,Norton Tenby,2023-08-16 14:20:00+00:00,feeder,110.0,N Current (RMS),A,23.2
604495,Norton Tenby,2023-08-16 14:20:00+00:00,feeder,110.0,L3 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-16 14:20:00+00:00,feeder,110.0,L2 Current (RMS),A,21.4
604495,Norton Tenby,2023-08-16 14:20:00+00:00,feeder,110.0,L1 Current (RMS),A,12.0
604495,Norton Tenby,2023-08-16 14:20:00+00:00,transformer,,Temperature,C,30.6
604495,Norton Tenby,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
604495,Norton Tenby,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
604495,Norton Tenby,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
604495,Norton Tenby,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
604495,Norton Tenby,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
604495,Norton Tenby,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.93
604495,Norton Tenby,2023-08-16 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.23
604495,Norton Tenby,2023-08-16 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
604495,Norton Tenby,2023-08-16 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.43
604495,Norton Tenby,2023-08-16 14:20:00+00:00,busbar,,L3 Active Power,kW,17.04
604495,Norton Tenby,2023-08-16 14:20:00+00:00,busbar,,L2 Active Power,kW,14.95
604495,Norton Tenby,2023-08-16 14:20:00+00:00,busbar,,L1 Active Power,kW,43.34
604495,Norton Tenby,2023-08-16 14:20:00+00:00,busbar,,N Current (RMS),A,130.8
604495,Norton Tenby,2023-08-16 14:20:00+00:00,busbar,,L3 Current (RMS),A,73.5
604495,Norton Tenby,2023-08-16 14:20:00+00:00,busbar,,L2 Current (RMS),A,66.2
604495,Norton Tenby,2023-08-16 14:20:00+00:00,busbar,,L1 Current (RMS),A,183.9
604495,Norton Tenby,2023-08-16 14:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.62
604495,Norton Tenby,2023-08-16 14:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-16 14:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.45
604495,Norton Tenby,2023-08-16 14:10:00+00:00,feeder,220.0,L3 Active Power,kW,17.39
604495,Norton Tenby,2023-08-16 14:10:00+00:00,feeder,220.0,L2 Active Power,kW,8.56
604495,Norton Tenby,2023-08-16 14:10:00+00:00,feeder,220.0,L1 Active Power,kW,28.54
604495,Norton Tenby,2023-08-16 14:10:00+00:00,feeder,220.0,N Current (RMS),A,72.4
604495,Norton Tenby,2023-08-16 14:10:00+00:00,feeder,220.0,L3 Current (RMS),A,75.2
604495,Norton Tenby,2023-08-16 14:10:00+00:00,feeder,220.0,L2 Current (RMS),A,37.9
604495,Norton Tenby,2023-08-16 14:10:00+00:00,feeder,220.0,L1 Current (RMS),A,121.8
604495,Norton Tenby,2023-08-16 14:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-16 14:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-16 14:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.88
604495,Norton Tenby,2023-08-16 14:10:00+00:00,feeder,210.0,L3 Active Power,kW,0.79
604495,Norton Tenby,2023-08-16 14:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.93
604495,Norton Tenby,2023-08-16 14:10:00+00:00,feeder,210.0,L1 Active Power,kW,5.53
604495,Norton Tenby,2023-08-16 14:10:00+00:00,feeder,210.0,N Current (RMS),A,22.1
604495,Norton Tenby,2023-08-16 14:10:00+00:00,feeder,210.0,L3 Current (RMS),A,3.5
604495,Norton Tenby,2023-08-16 14:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-16 14:10:00+00:00,feeder,210.0,L1 Current (RMS),A,24.4
604495,Norton Tenby,2023-08-16 14:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-16 14:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-16 14:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
604495,Norton Tenby,2023-08-16 14:10:00+00:00,feeder,130.0,L3 Active Power,kW,3.42
604495,Norton Tenby,2023-08-16 14:10:00+00:00,feeder,130.0,L2 Active Power,kW,6.15
604495,Norton Tenby,2023-08-16 14:10:00+00:00,feeder,130.0,L1 Active Power,kW,10.44
604495,Norton Tenby,2023-08-16 14:10:00+00:00,feeder,130.0,N Current (RMS),A,37.1
604495,Norton Tenby,2023-08-16 14:10:00+00:00,feeder,130.0,L3 Current (RMS),A,15.0
604495,Norton Tenby,2023-08-16 14:10:00+00:00,feeder,130.0,L2 Current (RMS),A,32.9
604495,Norton Tenby,2023-08-16 14:10:00+00:00,feeder,130.0,L1 Current (RMS),A,48.5
604495,Norton Tenby,2023-08-16 14:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.0
604495,Norton Tenby,2023-08-16 14:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-16 14:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.24
604495,Norton Tenby,2023-08-16 14:10:00+00:00,feeder,120.0,L3 Active Power,kW,-0.06
604495,Norton Tenby,2023-08-16 14:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.22
604495,Norton Tenby,2023-08-16 14:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.28
604495,Norton Tenby,2023-08-16 14:10:00+00:00,feeder,120.0,N Current (RMS),A,11.2
604495,Norton Tenby,2023-08-16 14:10:00+00:00,feeder,120.0,L3 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-16 14:10:00+00:00,feeder,120.0,L2 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-16 14:10:00+00:00,feeder,120.0,L1 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-16 14:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-16 14:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-16 14:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-16 14:10:00+00:00,feeder,110.0,L3 Active Power,kW,-0.87
604495,Norton Tenby,2023-08-16 14:10:00+00:00,feeder,110.0,L2 Active Power,kW,7.92
604495,Norton Tenby,2023-08-16 14:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.62
604495,Norton Tenby,2023-08-16 14:10:00+00:00,feeder,110.0,N Current (RMS),A,33.9
604495,Norton Tenby,2023-08-16 14:10:00+00:00,feeder,110.0,L3 Current (RMS),A,6.7
604495,Norton Tenby,2023-08-16 14:10:00+00:00,feeder,110.0,L2 Current (RMS),A,34.7
604495,Norton Tenby,2023-08-16 14:10:00+00:00,feeder,110.0,L1 Current (RMS),A,10.2
604495,Norton Tenby,2023-08-16 14:10:00+00:00,transformer,,Temperature,C,30.5
604495,Norton Tenby,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
604495,Norton Tenby,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
604495,Norton Tenby,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
604495,Norton Tenby,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
604495,Norton Tenby,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
604495,Norton Tenby,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.96
604495,Norton Tenby,2023-08-16 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.21
604495,Norton Tenby,2023-08-16 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
604495,Norton Tenby,2023-08-16 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.59
604495,Norton Tenby,2023-08-16 14:10:00+00:00,busbar,,L3 Active Power,kW,20.68
604495,Norton Tenby,2023-08-16 14:10:00+00:00,busbar,,L2 Active Power,kW,24.78
604495,Norton Tenby,2023-08-16 14:10:00+00:00,busbar,,L1 Active Power,kW,47.4
604495,Norton Tenby,2023-08-16 14:10:00+00:00,busbar,,N Current (RMS),A,123.5
604495,Norton Tenby,2023-08-16 14:10:00+00:00,busbar,,L3 Current (RMS),A,88.0
604495,Norton Tenby,2023-08-16 14:10:00+00:00,busbar,,L2 Current (RMS),A,108.8
604495,Norton Tenby,2023-08-16 14:10:00+00:00,busbar,,L1 Current (RMS),A,201.9
604495,Norton Tenby,2023-08-16 14:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.04
604495,Norton Tenby,2023-08-16 14:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.83
604495,Norton Tenby,2023-08-16 14:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.72
604495,Norton Tenby,2023-08-16 14:00:00+00:00,feeder,220.0,L3 Active Power,kW,15.87
604495,Norton Tenby,2023-08-16 14:00:00+00:00,feeder,220.0,L2 Active Power,kW,10.19
604495,Norton Tenby,2023-08-16 14:00:00+00:00,feeder,220.0,L1 Active Power,kW,27.1
604495,Norton Tenby,2023-08-16 14:00:00+00:00,feeder,220.0,N Current (RMS),A,68.6
604495,Norton Tenby,2023-08-16 14:00:00+00:00,feeder,220.0,L3 Current (RMS),A,68.8
604495,Norton Tenby,2023-08-16 14:00:00+00:00,feeder,220.0,L2 Current (RMS),A,45.6
604495,Norton Tenby,2023-08-16 14:00:00+00:00,feeder,220.0,L1 Current (RMS),A,116.6
604495,Norton Tenby,2023-08-16 14:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-16 14:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-16 14:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-16 14:00:00+00:00,feeder,210.0,L3 Active Power,kW,1.78
604495,Norton Tenby,2023-08-16 14:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.87
604495,Norton Tenby,2023-08-16 14:00:00+00:00,feeder,210.0,L1 Active Power,kW,5.11
604495,Norton Tenby,2023-08-16 14:00:00+00:00,feeder,210.0,N Current (RMS),A,19.9
604495,Norton Tenby,2023-08-16 14:00:00+00:00,feeder,210.0,L3 Current (RMS),A,9.6
604495,Norton Tenby,2023-08-16 14:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-16 14:00:00+00:00,feeder,210.0,L1 Current (RMS),A,22.8
604495,Norton Tenby,2023-08-16 14:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-16 14:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-16 14:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.02
604495,Norton Tenby,2023-08-16 14:00:00+00:00,feeder,130.0,L3 Active Power,kW,2.44
604495,Norton Tenby,2023-08-16 14:00:00+00:00,feeder,130.0,L2 Active Power,kW,2.98
604495,Norton Tenby,2023-08-16 14:00:00+00:00,feeder,130.0,L1 Active Power,kW,8.85
604495,Norton Tenby,2023-08-16 14:00:00+00:00,feeder,130.0,N Current (RMS),A,30.2
604495,Norton Tenby,2023-08-16 14:00:00+00:00,feeder,130.0,L3 Current (RMS),A,10.3
604495,Norton Tenby,2023-08-16 14:00:00+00:00,feeder,130.0,L2 Current (RMS),A,13.5
604495,Norton Tenby,2023-08-16 14:00:00+00:00,feeder,130.0,L1 Current (RMS),A,40.4
604495,Norton Tenby,2023-08-16 14:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-16 14:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-16 14:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-16 14:00:00+00:00,feeder,120.0,L3 Active Power,kW,-1.15
604495,Norton Tenby,2023-08-16 14:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.28
604495,Norton Tenby,2023-08-16 14:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.61
604495,Norton Tenby,2023-08-16 14:00:00+00:00,feeder,120.0,N Current (RMS),A,13.8
604495,Norton Tenby,2023-08-16 14:00:00+00:00,feeder,120.0,L3 Current (RMS),A,6.8
604495,Norton Tenby,2023-08-16 14:00:00+00:00,feeder,120.0,L2 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-16 14:00:00+00:00,feeder,120.0,L1 Current (RMS),A,8.1
604495,Norton Tenby,2023-08-16 14:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.03
604495,Norton Tenby,2023-08-16 14:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.86
604495,Norton Tenby,2023-08-16 14:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.41
604495,Norton Tenby,2023-08-16 14:00:00+00:00,feeder,110.0,L3 Active Power,kW,-0.48
604495,Norton Tenby,2023-08-16 14:00:00+00:00,feeder,110.0,L2 Active Power,kW,4.06
604495,Norton Tenby,2023-08-16 14:00:00+00:00,feeder,110.0,L1 Active Power,kW,2.84
604495,Norton Tenby,2023-08-16 14:00:00+00:00,feeder,110.0,N Current (RMS),A,22.8
604495,Norton Tenby,2023-08-16 14:00:00+00:00,feeder,110.0,L3 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-16 14:00:00+00:00,feeder,110.0,L2 Current (RMS),A,20.3
604495,Norton Tenby,2023-08-16 14:00:00+00:00,feeder,110.0,L1 Current (RMS),A,15.4
604495,Norton Tenby,2023-08-16 14:00:00+00:00,transformer,,Temperature,C,30.4
604495,Norton Tenby,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
604495,Norton Tenby,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
604495,Norton Tenby,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
604495,Norton Tenby,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
604495,Norton Tenby,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
604495,Norton Tenby,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.39
604495,Norton Tenby,2023-08-16 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.44
604495,Norton Tenby,2023-08-16 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
604495,Norton Tenby,2023-08-16 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.19
604495,Norton Tenby,2023-08-16 14:00:00+00:00,busbar,,L3 Active Power,kW,18.44
604495,Norton Tenby,2023-08-16 14:00:00+00:00,busbar,,L2 Active Power,kW,19.39
604495,Norton Tenby,2023-08-16 14:00:00+00:00,busbar,,L1 Active Power,kW,45.51
604495,Norton Tenby,2023-08-16 14:00:00+00:00,busbar,,N Current (RMS),A,129.2
604495,Norton Tenby,2023-08-16 14:00:00+00:00,busbar,,L3 Current (RMS),A,79.0
604495,Norton Tenby,2023-08-16 14:00:00+00:00,busbar,,L2 Current (RMS),A,84.0
604495,Norton Tenby,2023-08-16 14:00:00+00:00,busbar,,L1 Current (RMS),A,194.2
604495,Norton Tenby,2023-08-16 13:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.03
604495,Norton Tenby,2023-08-16 13:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.81
604495,Norton Tenby,2023-08-16 13:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,4.3
604495,Norton Tenby,2023-08-16 13:50:00+00:00,feeder,220.0,L3 Active Power,kW,16.55
604495,Norton Tenby,2023-08-16 13:50:00+00:00,feeder,220.0,L2 Active Power,kW,6.37
604495,Norton Tenby,2023-08-16 13:50:00+00:00,feeder,220.0,L1 Active Power,kW,26.63
604495,Norton Tenby,2023-08-16 13:50:00+00:00,feeder,220.0,N Current (RMS),A,74.4
604495,Norton Tenby,2023-08-16 13:50:00+00:00,feeder,220.0,L3 Current (RMS),A,71.7
604495,Norton Tenby,2023-08-16 13:50:00+00:00,feeder,220.0,L2 Current (RMS),A,28.4
604495,Norton Tenby,2023-08-16 13:50:00+00:00,feeder,220.0,L1 Current (RMS),A,114.8
604495,Norton Tenby,2023-08-16 13:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-16 13:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-16 13:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.24
604495,Norton Tenby,2023-08-16 13:50:00+00:00,feeder,210.0,L3 Active Power,kW,2.32
604495,Norton Tenby,2023-08-16 13:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.85
604495,Norton Tenby,2023-08-16 13:50:00+00:00,feeder,210.0,L1 Active Power,kW,4.69
604495,Norton Tenby,2023-08-16 13:50:00+00:00,feeder,210.0,N Current (RMS),A,19.0
604495,Norton Tenby,2023-08-16 13:50:00+00:00,feeder,210.0,L3 Current (RMS),A,11.8
604495,Norton Tenby,2023-08-16 13:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-16 13:50:00+00:00,feeder,210.0,L1 Current (RMS),A,21.4
604495,Norton Tenby,2023-08-16 13:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-16 13:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.78
604495,Norton Tenby,2023-08-16 13:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-16 13:50:00+00:00,feeder,130.0,L3 Active Power,kW,3.07
604495,Norton Tenby,2023-08-16 13:50:00+00:00,feeder,130.0,L2 Active Power,kW,4.36
604495,Norton Tenby,2023-08-16 13:50:00+00:00,feeder,130.0,L1 Active Power,kW,6.77
604495,Norton Tenby,2023-08-16 13:50:00+00:00,feeder,130.0,N Current (RMS),A,19.8
604495,Norton Tenby,2023-08-16 13:50:00+00:00,feeder,130.0,L3 Current (RMS),A,13.5
604495,Norton Tenby,2023-08-16 13:50:00+00:00,feeder,130.0,L2 Current (RMS),A,19.0
604495,Norton Tenby,2023-08-16 13:50:00+00:00,feeder,130.0,L1 Current (RMS),A,29.8
604495,Norton Tenby,2023-08-16 13:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.05
604495,Norton Tenby,2023-08-16 13:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-16 13:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-16 13:50:00+00:00,feeder,120.0,L3 Active Power,kW,-1.44
604495,Norton Tenby,2023-08-16 13:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.34
604495,Norton Tenby,2023-08-16 13:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.79
604495,Norton Tenby,2023-08-16 13:50:00+00:00,feeder,120.0,N Current (RMS),A,11.5
604495,Norton Tenby,2023-08-16 13:50:00+00:00,feeder,120.0,L3 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-16 13:50:00+00:00,feeder,120.0,L2 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-16 13:50:00+00:00,feeder,120.0,L1 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-16 13:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.14
604495,Norton Tenby,2023-08-16 13:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.14
604495,Norton Tenby,2023-08-16 13:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.55
604495,Norton Tenby,2023-08-16 13:50:00+00:00,feeder,110.0,L3 Active Power,kW,-0.67
604495,Norton Tenby,2023-08-16 13:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.63
604495,Norton Tenby,2023-08-16 13:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.27
604495,Norton Tenby,2023-08-16 13:50:00+00:00,feeder,110.0,N Current (RMS),A,24.5
604495,Norton Tenby,2023-08-16 13:50:00+00:00,feeder,110.0,L3 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-16 13:50:00+00:00,feeder,110.0,L2 Current (RMS),A,23.4
604495,Norton Tenby,2023-08-16 13:50:00+00:00,feeder,110.0,L1 Current (RMS),A,9.6
604495,Norton Tenby,2023-08-16 13:50:00+00:00,transformer,,Temperature,C,30.3
604495,Norton Tenby,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
604495,Norton Tenby,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
604495,Norton Tenby,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
604495,Norton Tenby,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.63
604495,Norton Tenby,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
604495,Norton Tenby,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.66
604495,Norton Tenby,2023-08-16 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.42
604495,Norton Tenby,2023-08-16 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
604495,Norton Tenby,2023-08-16 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.97
604495,Norton Tenby,2023-08-16 13:50:00+00:00,busbar,,L3 Active Power,kW,19.84
604495,Norton Tenby,2023-08-16 13:50:00+00:00,busbar,,L2 Active Power,kW,16.57
604495,Norton Tenby,2023-08-16 13:50:00+00:00,busbar,,L1 Active Power,kW,40.15
604495,Norton Tenby,2023-08-16 13:50:00+00:00,busbar,,N Current (RMS),A,114.0
604495,Norton Tenby,2023-08-16 13:50:00+00:00,busbar,,L3 Current (RMS),A,84.7
604495,Norton Tenby,2023-08-16 13:50:00+00:00,busbar,,L2 Current (RMS),A,74.6
604495,Norton Tenby,2023-08-16 13:50:00+00:00,busbar,,L1 Current (RMS),A,171.1
604495,Norton Tenby,2023-08-16 13:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.21
604495,Norton Tenby,2023-08-16 13:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-16 13:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,4.4
604495,Norton Tenby,2023-08-16 13:40:00+00:00,feeder,220.0,L3 Active Power,kW,17.55
604495,Norton Tenby,2023-08-16 13:40:00+00:00,feeder,220.0,L2 Active Power,kW,6.85
604495,Norton Tenby,2023-08-16 13:40:00+00:00,feeder,220.0,L1 Active Power,kW,26.94
604495,Norton Tenby,2023-08-16 13:40:00+00:00,feeder,220.0,N Current (RMS),A,74.8
604495,Norton Tenby,2023-08-16 13:40:00+00:00,feeder,220.0,L3 Current (RMS),A,76.5
604495,Norton Tenby,2023-08-16 13:40:00+00:00,feeder,220.0,L2 Current (RMS),A,31.6
604495,Norton Tenby,2023-08-16 13:40:00+00:00,feeder,220.0,L1 Current (RMS),A,116.4
604495,Norton Tenby,2023-08-16 13:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-16 13:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-16 13:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.19
604495,Norton Tenby,2023-08-16 13:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.69
604495,Norton Tenby,2023-08-16 13:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.87
604495,Norton Tenby,2023-08-16 13:40:00+00:00,feeder,210.0,L1 Active Power,kW,5.32
604495,Norton Tenby,2023-08-16 13:40:00+00:00,feeder,210.0,N Current (RMS),A,21.6
604495,Norton Tenby,2023-08-16 13:40:00+00:00,feeder,210.0,L3 Current (RMS),A,3.3
604495,Norton Tenby,2023-08-16 13:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-16 13:40:00+00:00,feeder,210.0,L1 Current (RMS),A,24.0
604495,Norton Tenby,2023-08-16 13:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-16 13:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-16 13:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-16 13:40:00+00:00,feeder,130.0,L3 Active Power,kW,2.79
604495,Norton Tenby,2023-08-16 13:40:00+00:00,feeder,130.0,L2 Active Power,kW,4.53
604495,Norton Tenby,2023-08-16 13:40:00+00:00,feeder,130.0,L1 Active Power,kW,8.17
604495,Norton Tenby,2023-08-16 13:40:00+00:00,feeder,130.0,N Current (RMS),A,24.9
604495,Norton Tenby,2023-08-16 13:40:00+00:00,feeder,130.0,L3 Current (RMS),A,12.0
604495,Norton Tenby,2023-08-16 13:40:00+00:00,feeder,130.0,L2 Current (RMS),A,20.1
604495,Norton Tenby,2023-08-16 13:40:00+00:00,feeder,130.0,L1 Current (RMS),A,36.1
604495,Norton Tenby,2023-08-16 13:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-16 13:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-16 13:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-16 13:40:00+00:00,feeder,120.0,L3 Active Power,kW,-1.43
604495,Norton Tenby,2023-08-16 13:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.4
604495,Norton Tenby,2023-08-16 13:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.72
604495,Norton Tenby,2023-08-16 13:40:00+00:00,feeder,120.0,N Current (RMS),A,11.8
604495,Norton Tenby,2023-08-16 13:40:00+00:00,feeder,120.0,L3 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-16 13:40:00+00:00,feeder,120.0,L2 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-16 13:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-16 13:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-16 13:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-16 13:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.54
604495,Norton Tenby,2023-08-16 13:40:00+00:00,feeder,110.0,L3 Active Power,kW,2.94
604495,Norton Tenby,2023-08-16 13:40:00+00:00,feeder,110.0,L2 Active Power,kW,6.56
604495,Norton Tenby,2023-08-16 13:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.5
604495,Norton Tenby,2023-08-16 13:40:00+00:00,feeder,110.0,N Current (RMS),A,24.8
604495,Norton Tenby,2023-08-16 13:40:00+00:00,feeder,110.0,L3 Current (RMS),A,16.2
604495,Norton Tenby,2023-08-16 13:40:00+00:00,feeder,110.0,L2 Current (RMS),A,32.5
604495,Norton Tenby,2023-08-16 13:40:00+00:00,feeder,110.0,L1 Current (RMS),A,10.3
604495,Norton Tenby,2023-08-16 13:40:00+00:00,transformer,,Temperature,C,30.2
604495,Norton Tenby,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
604495,Norton Tenby,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
604495,Norton Tenby,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
604495,Norton Tenby,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
604495,Norton Tenby,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
604495,Norton Tenby,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.48
604495,Norton Tenby,2023-08-16 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.6
604495,Norton Tenby,2023-08-16 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
604495,Norton Tenby,2023-08-16 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.05
604495,Norton Tenby,2023-08-16 13:40:00+00:00,busbar,,L3 Active Power,kW,22.54
604495,Norton Tenby,2023-08-16 13:40:00+00:00,busbar,,L2 Active Power,kW,20.2
604495,Norton Tenby,2023-08-16 13:40:00+00:00,busbar,,L1 Active Power,kW,42.64
604495,Norton Tenby,2023-08-16 13:40:00+00:00,busbar,,N Current (RMS),A,112.6
604495,Norton Tenby,2023-08-16 13:40:00+00:00,busbar,,L3 Current (RMS),A,96.7
604495,Norton Tenby,2023-08-16 13:40:00+00:00,busbar,,L2 Current (RMS),A,89.8
604495,Norton Tenby,2023-08-16 13:40:00+00:00,busbar,,L1 Current (RMS),A,181.9
604495,Norton Tenby,2023-08-16 13:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.28
604495,Norton Tenby,2023-08-16 13:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-16 13:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,4.05
604495,Norton Tenby,2023-08-16 13:30:00+00:00,feeder,220.0,L3 Active Power,kW,16.09
604495,Norton Tenby,2023-08-16 13:30:00+00:00,feeder,220.0,L2 Active Power,kW,6.07
604495,Norton Tenby,2023-08-16 13:30:00+00:00,feeder,220.0,L1 Active Power,kW,23.03
604495,Norton Tenby,2023-08-16 13:30:00+00:00,feeder,220.0,N Current (RMS),A,64.5
604495,Norton Tenby,2023-08-16 13:30:00+00:00,feeder,220.0,L3 Current (RMS),A,70.2
604495,Norton Tenby,2023-08-16 13:30:00+00:00,feeder,220.0,L2 Current (RMS),A,27.7
604495,Norton Tenby,2023-08-16 13:30:00+00:00,feeder,220.0,L1 Current (RMS),A,99.8
604495,Norton Tenby,2023-08-16 13:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-16 13:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-16 13:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.87
604495,Norton Tenby,2023-08-16 13:30:00+00:00,feeder,210.0,L3 Active Power,kW,0.62
604495,Norton Tenby,2023-08-16 13:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.9
604495,Norton Tenby,2023-08-16 13:30:00+00:00,feeder,210.0,L1 Active Power,kW,5.44
604495,Norton Tenby,2023-08-16 13:30:00+00:00,feeder,210.0,N Current (RMS),A,21.4
604495,Norton Tenby,2023-08-16 13:30:00+00:00,feeder,210.0,L3 Current (RMS),A,3.2
604495,Norton Tenby,2023-08-16 13:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-16 13:30:00+00:00,feeder,210.0,L1 Current (RMS),A,24.2
604495,Norton Tenby,2023-08-16 13:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-16 13:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.8
604495,Norton Tenby,2023-08-16 13:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-16 13:30:00+00:00,feeder,130.0,L3 Active Power,kW,2.3
604495,Norton Tenby,2023-08-16 13:30:00+00:00,feeder,130.0,L2 Active Power,kW,8.09
604495,Norton Tenby,2023-08-16 13:30:00+00:00,feeder,130.0,L1 Active Power,kW,10.8
604495,Norton Tenby,2023-08-16 13:30:00+00:00,feeder,130.0,N Current (RMS),A,35.7
604495,Norton Tenby,2023-08-16 13:30:00+00:00,feeder,130.0,L3 Current (RMS),A,9.9
604495,Norton Tenby,2023-08-16 13:30:00+00:00,feeder,130.0,L2 Current (RMS),A,34.6
604495,Norton Tenby,2023-08-16 13:30:00+00:00,feeder,130.0,L1 Current (RMS),A,47.2
604495,Norton Tenby,2023-08-16 13:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-16 13:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-16 13:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-16 13:30:00+00:00,feeder,120.0,L3 Active Power,kW,-1.47
604495,Norton Tenby,2023-08-16 13:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.28
604495,Norton Tenby,2023-08-16 13:30:00+00:00,feeder,120.0,L1 Active Power,kW,4.65
604495,Norton Tenby,2023-08-16 13:30:00+00:00,feeder,120.0,N Current (RMS),A,25.2
604495,Norton Tenby,2023-08-16 13:30:00+00:00,feeder,120.0,L3 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-16 13:30:00+00:00,feeder,120.0,L2 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-16 13:30:00+00:00,feeder,120.0,L1 Current (RMS),A,24.2
604495,Norton Tenby,2023-08-16 13:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.03
604495,Norton Tenby,2023-08-16 13:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.81
604495,Norton Tenby,2023-08-16 13:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.65
604495,Norton Tenby,2023-08-16 13:30:00+00:00,feeder,110.0,L3 Active Power,kW,1.4
604495,Norton Tenby,2023-08-16 13:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.47
604495,Norton Tenby,2023-08-16 13:30:00+00:00,feeder,110.0,L1 Active Power,kW,2.47
604495,Norton Tenby,2023-08-16 13:30:00+00:00,feeder,110.0,N Current (RMS),A,13.8
604495,Norton Tenby,2023-08-16 13:30:00+00:00,feeder,110.0,L3 Current (RMS),A,9.3
604495,Norton Tenby,2023-08-16 13:30:00+00:00,feeder,110.0,L2 Current (RMS),A,8.5
604495,Norton Tenby,2023-08-16 13:30:00+00:00,feeder,110.0,L1 Current (RMS),A,14.3
604495,Norton Tenby,2023-08-16 13:30:00+00:00,transformer,,Temperature,C,30.1
604495,Norton Tenby,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
604495,Norton Tenby,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.05
604495,Norton Tenby,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
604495,Norton Tenby,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
604495,Norton Tenby,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
604495,Norton Tenby,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.07
604495,Norton Tenby,2023-08-16 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.51
604495,Norton Tenby,2023-08-16 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
604495,Norton Tenby,2023-08-16 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.85
604495,Norton Tenby,2023-08-16 13:30:00+00:00,busbar,,L3 Active Power,kW,18.95
604495,Norton Tenby,2023-08-16 13:30:00+00:00,busbar,,L2 Active Power,kW,17.81
604495,Norton Tenby,2023-08-16 13:30:00+00:00,busbar,,L1 Active Power,kW,46.4
604495,Norton Tenby,2023-08-16 13:30:00+00:00,busbar,,N Current (RMS),A,135.2
604495,Norton Tenby,2023-08-16 13:30:00+00:00,busbar,,L3 Current (RMS),A,81.0
604495,Norton Tenby,2023-08-16 13:30:00+00:00,busbar,,L2 Current (RMS),A,78.0
604495,Norton Tenby,2023-08-16 13:30:00+00:00,busbar,,L1 Current (RMS),A,198.0
604495,Norton Tenby,2023-08-16 13:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.11
604495,Norton Tenby,2023-08-16 13:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.78
604495,Norton Tenby,2023-08-16 13:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.93
604495,Norton Tenby,2023-08-16 13:20:00+00:00,feeder,220.0,L3 Active Power,kW,13.28
604495,Norton Tenby,2023-08-16 13:20:00+00:00,feeder,220.0,L2 Active Power,kW,6.49
604495,Norton Tenby,2023-08-16 13:20:00+00:00,feeder,220.0,L1 Active Power,kW,26.93
604495,Norton Tenby,2023-08-16 13:20:00+00:00,feeder,220.0,N Current (RMS),A,75.3
604495,Norton Tenby,2023-08-16 13:20:00+00:00,feeder,220.0,L3 Current (RMS),A,57.9
604495,Norton Tenby,2023-08-16 13:20:00+00:00,feeder,220.0,L2 Current (RMS),A,29.1
604495,Norton Tenby,2023-08-16 13:20:00+00:00,feeder,220.0,L1 Current (RMS),A,116.8
604495,Norton Tenby,2023-08-16 13:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-16 13:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-16 13:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.76
604495,Norton Tenby,2023-08-16 13:20:00+00:00,feeder,210.0,L3 Active Power,kW,0.73
604495,Norton Tenby,2023-08-16 13:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.89
604495,Norton Tenby,2023-08-16 13:20:00+00:00,feeder,210.0,L1 Active Power,kW,5.87
604495,Norton Tenby,2023-08-16 13:20:00+00:00,feeder,210.0,N Current (RMS),A,24.0
604495,Norton Tenby,2023-08-16 13:20:00+00:00,feeder,210.0,L3 Current (RMS),A,3.4
604495,Norton Tenby,2023-08-16 13:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-16 13:20:00+00:00,feeder,210.0,L1 Current (RMS),A,25.7
604495,Norton Tenby,2023-08-16 13:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-16 13:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-16 13:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.05
604495,Norton Tenby,2023-08-16 13:20:00+00:00,feeder,130.0,L3 Active Power,kW,2.42
604495,Norton Tenby,2023-08-16 13:20:00+00:00,feeder,130.0,L2 Active Power,kW,7.44
604495,Norton Tenby,2023-08-16 13:20:00+00:00,feeder,130.0,L1 Active Power,kW,10.03
604495,Norton Tenby,2023-08-16 13:20:00+00:00,feeder,130.0,N Current (RMS),A,32.1
