Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-16 13:20:00+00:00,feeder,130.0,L3 Current (RMS),A,10.3
604495,Norton Tenby,2023-08-16 13:20:00+00:00,feeder,130.0,L2 Current (RMS),A,31.6
604495,Norton Tenby,2023-08-16 13:20:00+00:00,feeder,130.0,L1 Current (RMS),A,43.5
604495,Norton Tenby,2023-08-16 13:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.02
604495,Norton Tenby,2023-08-16 13:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-16 13:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-16 13:20:00+00:00,feeder,120.0,L3 Active Power,kW,-1.43
604495,Norton Tenby,2023-08-16 13:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.15
604495,Norton Tenby,2023-08-16 13:20:00+00:00,feeder,120.0,L1 Active Power,kW,4.65
604495,Norton Tenby,2023-08-16 13:20:00+00:00,feeder,120.0,N Current (RMS),A,25.5
604495,Norton Tenby,2023-08-16 13:20:00+00:00,feeder,120.0,L3 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-16 13:20:00+00:00,feeder,120.0,L2 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-16 13:20:00+00:00,feeder,120.0,L1 Current (RMS),A,24.5
604495,Norton Tenby,2023-08-16 13:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.25
604495,Norton Tenby,2023-08-16 13:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.9
604495,Norton Tenby,2023-08-16 13:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.5
604495,Norton Tenby,2023-08-16 13:20:00+00:00,feeder,110.0,L3 Active Power,kW,1.16
604495,Norton Tenby,2023-08-16 13:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.33
604495,Norton Tenby,2023-08-16 13:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.54
604495,Norton Tenby,2023-08-16 13:20:00+00:00,feeder,110.0,N Current (RMS),A,13.3
604495,Norton Tenby,2023-08-16 13:20:00+00:00,feeder,110.0,L3 Current (RMS),A,9.3
604495,Norton Tenby,2023-08-16 13:20:00+00:00,feeder,110.0,L2 Current (RMS),A,8.2
604495,Norton Tenby,2023-08-16 13:20:00+00:00,feeder,110.0,L1 Current (RMS),A,10.2
604495,Norton Tenby,2023-08-16 13:20:00+00:00,transformer,,Temperature,C,30.1
604495,Norton Tenby,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
604495,Norton Tenby,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
604495,Norton Tenby,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
604495,Norton Tenby,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
604495,Norton Tenby,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
604495,Norton Tenby,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.29
604495,Norton Tenby,2023-08-16 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.29
604495,Norton Tenby,2023-08-16 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
604495,Norton Tenby,2023-08-16 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.31
604495,Norton Tenby,2023-08-16 13:20:00+00:00,busbar,,L3 Active Power,kW,16.17
604495,Norton Tenby,2023-08-16 13:20:00+00:00,busbar,,L2 Active Power,kW,17.29
604495,Norton Tenby,2023-08-16 13:20:00+00:00,busbar,,L1 Active Power,kW,49.03
604495,Norton Tenby,2023-08-16 13:20:00+00:00,busbar,,N Current (RMS),A,145.9
604495,Norton Tenby,2023-08-16 13:20:00+00:00,busbar,,L3 Current (RMS),A,68.9
604495,Norton Tenby,2023-08-16 13:20:00+00:00,busbar,,L2 Current (RMS),A,75.4
604495,Norton Tenby,2023-08-16 13:20:00+00:00,busbar,,L1 Current (RMS),A,208.8
604495,Norton Tenby,2023-08-16 13:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.8
604495,Norton Tenby,2023-08-16 13:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.89
604495,Norton Tenby,2023-08-16 13:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,4.2
604495,Norton Tenby,2023-08-16 13:10:00+00:00,feeder,220.0,L3 Active Power,kW,13.69
604495,Norton Tenby,2023-08-16 13:10:00+00:00,feeder,220.0,L2 Active Power,kW,6.53
604495,Norton Tenby,2023-08-16 13:10:00+00:00,feeder,220.0,L1 Active Power,kW,23.65
604495,Norton Tenby,2023-08-16 13:10:00+00:00,feeder,220.0,N Current (RMS),A,63.9
604495,Norton Tenby,2023-08-16 13:10:00+00:00,feeder,220.0,L3 Current (RMS),A,59.2
604495,Norton Tenby,2023-08-16 13:10:00+00:00,feeder,220.0,L2 Current (RMS),A,30.1
604495,Norton Tenby,2023-08-16 13:10:00+00:00,feeder,220.0,L1 Current (RMS),A,103.1
604495,Norton Tenby,2023-08-16 13:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-16 13:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-16 13:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-16 13:10:00+00:00,feeder,210.0,L3 Active Power,kW,0.67
604495,Norton Tenby,2023-08-16 13:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.78
604495,Norton Tenby,2023-08-16 13:10:00+00:00,feeder,210.0,L1 Active Power,kW,5.69
604495,Norton Tenby,2023-08-16 13:10:00+00:00,feeder,210.0,N Current (RMS),A,23.3
604495,Norton Tenby,2023-08-16 13:10:00+00:00,feeder,210.0,L3 Current (RMS),A,3.2
604495,Norton Tenby,2023-08-16 13:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-16 13:10:00+00:00,feeder,210.0,L1 Current (RMS),A,25.1
604495,Norton Tenby,2023-08-16 13:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-16 13:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-16 13:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.13
604495,Norton Tenby,2023-08-16 13:10:00+00:00,feeder,130.0,L3 Active Power,kW,3.03
604495,Norton Tenby,2023-08-16 13:10:00+00:00,feeder,130.0,L2 Active Power,kW,5.68
604495,Norton Tenby,2023-08-16 13:10:00+00:00,feeder,130.0,L1 Active Power,kW,7.32
604495,Norton Tenby,2023-08-16 13:10:00+00:00,feeder,130.0,N Current (RMS),A,21.9
604495,Norton Tenby,2023-08-16 13:10:00+00:00,feeder,130.0,L3 Current (RMS),A,13.8
604495,Norton Tenby,2023-08-16 13:10:00+00:00,feeder,130.0,L2 Current (RMS),A,24.6
604495,Norton Tenby,2023-08-16 13:10:00+00:00,feeder,130.0,L1 Current (RMS),A,32.4
604495,Norton Tenby,2023-08-16 13:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.0
604495,Norton Tenby,2023-08-16 13:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-16 13:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-16 13:10:00+00:00,feeder,120.0,L3 Active Power,kW,-1.5
604495,Norton Tenby,2023-08-16 13:10:00+00:00,feeder,120.0,L2 Active Power,kW,0.88
604495,Norton Tenby,2023-08-16 13:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.86
604495,Norton Tenby,2023-08-16 13:10:00+00:00,feeder,120.0,N Current (RMS),A,11.4
604495,Norton Tenby,2023-08-16 13:10:00+00:00,feeder,120.0,L3 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-16 13:10:00+00:00,feeder,120.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-16 13:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-16 13:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-16 13:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-16 13:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.48
604495,Norton Tenby,2023-08-16 13:10:00+00:00,feeder,110.0,L3 Active Power,kW,0.53
604495,Norton Tenby,2023-08-16 13:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.54
604495,Norton Tenby,2023-08-16 13:10:00+00:00,feeder,110.0,L1 Active Power,kW,2.4
604495,Norton Tenby,2023-08-16 13:10:00+00:00,feeder,110.0,N Current (RMS),A,14.4
604495,Norton Tenby,2023-08-16 13:10:00+00:00,feeder,110.0,L3 Current (RMS),A,6.9
604495,Norton Tenby,2023-08-16 13:10:00+00:00,feeder,110.0,L2 Current (RMS),A,10.3
604495,Norton Tenby,2023-08-16 13:10:00+00:00,feeder,110.0,L1 Current (RMS),A,13.1
604495,Norton Tenby,2023-08-16 13:10:00+00:00,transformer,,Temperature,C,30.0
604495,Norton Tenby,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
604495,Norton Tenby,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.26
604495,Norton Tenby,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
604495,Norton Tenby,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.87
604495,Norton Tenby,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
604495,Norton Tenby,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.13
604495,Norton Tenby,2023-08-16 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.24
604495,Norton Tenby,2023-08-16 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
604495,Norton Tenby,2023-08-16 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.85
604495,Norton Tenby,2023-08-16 13:10:00+00:00,busbar,,L3 Active Power,kW,16.42
604495,Norton Tenby,2023-08-16 13:10:00+00:00,busbar,,L2 Active Power,kW,15.42
604495,Norton Tenby,2023-08-16 13:10:00+00:00,busbar,,L1 Active Power,kW,39.93
604495,Norton Tenby,2023-08-16 13:10:00+00:00,busbar,,N Current (RMS),A,115.5
604495,Norton Tenby,2023-08-16 13:10:00+00:00,busbar,,L3 Current (RMS),A,70.4
604495,Norton Tenby,2023-08-16 13:10:00+00:00,busbar,,L2 Current (RMS),A,68.7
604495,Norton Tenby,2023-08-16 13:10:00+00:00,busbar,,L1 Current (RMS),A,170.3
604495,Norton Tenby,2023-08-16 13:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.03
604495,Norton Tenby,2023-08-16 13:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.93
604495,Norton Tenby,2023-08-16 13:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,4.59
604495,Norton Tenby,2023-08-16 13:00:00+00:00,feeder,220.0,L3 Active Power,kW,13.51
604495,Norton Tenby,2023-08-16 13:00:00+00:00,feeder,220.0,L2 Active Power,kW,8.58
604495,Norton Tenby,2023-08-16 13:00:00+00:00,feeder,220.0,L1 Active Power,kW,22.79
604495,Norton Tenby,2023-08-16 13:00:00+00:00,feeder,220.0,N Current (RMS),A,58.0
604495,Norton Tenby,2023-08-16 13:00:00+00:00,feeder,220.0,L3 Current (RMS),A,58.6
604495,Norton Tenby,2023-08-16 13:00:00+00:00,feeder,220.0,L2 Current (RMS),A,38.4
604495,Norton Tenby,2023-08-16 13:00:00+00:00,feeder,220.0,L1 Current (RMS),A,99.7
604495,Norton Tenby,2023-08-16 13:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-16 13:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-16 13:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.74
604495,Norton Tenby,2023-08-16 13:00:00+00:00,feeder,210.0,L3 Active Power,kW,1.35
604495,Norton Tenby,2023-08-16 13:00:00+00:00,feeder,210.0,L2 Active Power,kW,1.04
604495,Norton Tenby,2023-08-16 13:00:00+00:00,feeder,210.0,L1 Active Power,kW,6.21
604495,Norton Tenby,2023-08-16 13:00:00+00:00,feeder,210.0,N Current (RMS),A,23.9
604495,Norton Tenby,2023-08-16 13:00:00+00:00,feeder,210.0,L3 Current (RMS),A,7.1
604495,Norton Tenby,2023-08-16 13:00:00+00:00,feeder,210.0,L2 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-16 13:00:00+00:00,feeder,210.0,L1 Current (RMS),A,27.3
604495,Norton Tenby,2023-08-16 13:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-16 13:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-16 13:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.05
604495,Norton Tenby,2023-08-16 13:00:00+00:00,feeder,130.0,L3 Active Power,kW,2.63
604495,Norton Tenby,2023-08-16 13:00:00+00:00,feeder,130.0,L2 Active Power,kW,4.78
604495,Norton Tenby,2023-08-16 13:00:00+00:00,feeder,130.0,L1 Active Power,kW,7.26
604495,Norton Tenby,2023-08-16 13:00:00+00:00,feeder,130.0,N Current (RMS),A,22.2
604495,Norton Tenby,2023-08-16 13:00:00+00:00,feeder,130.0,L3 Current (RMS),A,11.7
604495,Norton Tenby,2023-08-16 13:00:00+00:00,feeder,130.0,L2 Current (RMS),A,20.7
604495,Norton Tenby,2023-08-16 13:00:00+00:00,feeder,130.0,L1 Current (RMS),A,32.3
604495,Norton Tenby,2023-08-16 13:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.18
604495,Norton Tenby,2023-08-16 13:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-16 13:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-16 13:00:00+00:00,feeder,120.0,L3 Active Power,kW,-1.5
604495,Norton Tenby,2023-08-16 13:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.0
604495,Norton Tenby,2023-08-16 13:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.93
604495,Norton Tenby,2023-08-16 13:00:00+00:00,feeder,120.0,N Current (RMS),A,11.9
604495,Norton Tenby,2023-08-16 13:00:00+00:00,feeder,120.0,L3 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-16 13:00:00+00:00,feeder,120.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-16 13:00:00+00:00,feeder,120.0,L1 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-16 13:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.81
604495,Norton Tenby,2023-08-16 13:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.91
604495,Norton Tenby,2023-08-16 13:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.31
604495,Norton Tenby,2023-08-16 13:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.11
604495,Norton Tenby,2023-08-16 13:00:00+00:00,feeder,110.0,L2 Active Power,kW,2.21
604495,Norton Tenby,2023-08-16 13:00:00+00:00,feeder,110.0,L1 Active Power,kW,4.76
604495,Norton Tenby,2023-08-16 13:00:00+00:00,feeder,110.0,N Current (RMS),A,24.8
604495,Norton Tenby,2023-08-16 13:00:00+00:00,feeder,110.0,L3 Current (RMS),A,25.6
604495,Norton Tenby,2023-08-16 13:00:00+00:00,feeder,110.0,L2 Current (RMS),A,12.8
604495,Norton Tenby,2023-08-16 13:00:00+00:00,feeder,110.0,L1 Current (RMS),A,22.4
604495,Norton Tenby,2023-08-16 13:00:00+00:00,transformer,,Temperature,C,29.9
604495,Norton Tenby,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
604495,Norton Tenby,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
604495,Norton Tenby,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
604495,Norton Tenby,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.5
604495,Norton Tenby,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
604495,Norton Tenby,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.56
604495,Norton Tenby,2023-08-16 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.96
604495,Norton Tenby,2023-08-16 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
604495,Norton Tenby,2023-08-16 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.14
604495,Norton Tenby,2023-08-16 13:00:00+00:00,busbar,,L3 Active Power,kW,20.1
604495,Norton Tenby,2023-08-16 13:00:00+00:00,busbar,,L2 Active Power,kW,17.61
604495,Norton Tenby,2023-08-16 13:00:00+00:00,busbar,,L1 Active Power,kW,41.95
604495,Norton Tenby,2023-08-16 13:00:00+00:00,busbar,,N Current (RMS),A,116.9
604495,Norton Tenby,2023-08-16 13:00:00+00:00,busbar,,L3 Current (RMS),A,87.8
604495,Norton Tenby,2023-08-16 13:00:00+00:00,busbar,,L2 Current (RMS),A,77.6
604495,Norton Tenby,2023-08-16 13:00:00+00:00,busbar,,L1 Current (RMS),A,179.5
604495,Norton Tenby,2023-08-16 12:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.82
604495,Norton Tenby,2023-08-16 12:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-16 12:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.84
604495,Norton Tenby,2023-08-16 12:50:00+00:00,feeder,220.0,L3 Active Power,kW,14.96
604495,Norton Tenby,2023-08-16 12:50:00+00:00,feeder,220.0,L2 Active Power,kW,6.83
604495,Norton Tenby,2023-08-16 12:50:00+00:00,feeder,220.0,L1 Active Power,kW,27.28
604495,Norton Tenby,2023-08-16 12:50:00+00:00,feeder,220.0,N Current (RMS),A,77.2
604495,Norton Tenby,2023-08-16 12:50:00+00:00,feeder,220.0,L3 Current (RMS),A,64.8
604495,Norton Tenby,2023-08-16 12:50:00+00:00,feeder,220.0,L2 Current (RMS),A,30.9
604495,Norton Tenby,2023-08-16 12:50:00+00:00,feeder,220.0,L1 Current (RMS),A,118.2
604495,Norton Tenby,2023-08-16 12:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-16 12:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-16 12:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-16 12:50:00+00:00,feeder,210.0,L3 Active Power,kW,0.57
604495,Norton Tenby,2023-08-16 12:50:00+00:00,feeder,210.0,L2 Active Power,kW,1.08
604495,Norton Tenby,2023-08-16 12:50:00+00:00,feeder,210.0,L1 Active Power,kW,3.0
604495,Norton Tenby,2023-08-16 12:50:00+00:00,feeder,210.0,N Current (RMS),A,12.4
604495,Norton Tenby,2023-08-16 12:50:00+00:00,feeder,210.0,L3 Current (RMS),A,3.1
604495,Norton Tenby,2023-08-16 12:50:00+00:00,feeder,210.0,L2 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-16 12:50:00+00:00,feeder,210.0,L1 Current (RMS),A,15.0
604495,Norton Tenby,2023-08-16 12:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
604495,Norton Tenby,2023-08-16 12:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-16 12:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-16 12:50:00+00:00,feeder,130.0,L3 Active Power,kW,2.51
604495,Norton Tenby,2023-08-16 12:50:00+00:00,feeder,130.0,L2 Active Power,kW,6.88
604495,Norton Tenby,2023-08-16 12:50:00+00:00,feeder,130.0,L1 Active Power,kW,6.73
604495,Norton Tenby,2023-08-16 12:50:00+00:00,feeder,130.0,N Current (RMS),A,24.5
604495,Norton Tenby,2023-08-16 12:50:00+00:00,feeder,130.0,L3 Current (RMS),A,10.6
604495,Norton Tenby,2023-08-16 12:50:00+00:00,feeder,130.0,L2 Current (RMS),A,29.8
604495,Norton Tenby,2023-08-16 12:50:00+00:00,feeder,130.0,L1 Current (RMS),A,30.9
604495,Norton Tenby,2023-08-16 12:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.29
604495,Norton Tenby,2023-08-16 12:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-16 12:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-16 12:50:00+00:00,feeder,120.0,L3 Active Power,kW,-1.58
604495,Norton Tenby,2023-08-16 12:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.14
604495,Norton Tenby,2023-08-16 12:50:00+00:00,feeder,120.0,L1 Active Power,kW,3.01
604495,Norton Tenby,2023-08-16 12:50:00+00:00,feeder,120.0,N Current (RMS),A,20.1
604495,Norton Tenby,2023-08-16 12:50:00+00:00,feeder,120.0,L3 Current (RMS),A,6.8
604495,Norton Tenby,2023-08-16 12:50:00+00:00,feeder,120.0,L2 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-16 12:50:00+00:00,feeder,120.0,L1 Current (RMS),A,18.0
604495,Norton Tenby,2023-08-16 12:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.95
604495,Norton Tenby,2023-08-16 12:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-16 12:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.35
604495,Norton Tenby,2023-08-16 12:50:00+00:00,feeder,110.0,L3 Active Power,kW,2.29
604495,Norton Tenby,2023-08-16 12:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.09
604495,Norton Tenby,2023-08-16 12:50:00+00:00,feeder,110.0,L1 Active Power,kW,8.16
604495,Norton Tenby,2023-08-16 12:50:00+00:00,feeder,110.0,N Current (RMS),A,29.9
604495,Norton Tenby,2023-08-16 12:50:00+00:00,feeder,110.0,L3 Current (RMS),A,12.0
604495,Norton Tenby,2023-08-16 12:50:00+00:00,feeder,110.0,L2 Current (RMS),A,8.2
604495,Norton Tenby,2023-08-16 12:50:00+00:00,feeder,110.0,L1 Current (RMS),A,36.1
604495,Norton Tenby,2023-08-16 12:50:00+00:00,transformer,,Temperature,C,29.9
604495,Norton Tenby,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
604495,Norton Tenby,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.32
604495,Norton Tenby,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
604495,Norton Tenby,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.54
604495,Norton Tenby,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
604495,Norton Tenby,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.67
604495,Norton Tenby,2023-08-16 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.77
604495,Norton Tenby,2023-08-16 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
604495,Norton Tenby,2023-08-16 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.83
604495,Norton Tenby,2023-08-16 12:50:00+00:00,busbar,,L3 Active Power,kW,18.75
604495,Norton Tenby,2023-08-16 12:50:00+00:00,busbar,,L2 Active Power,kW,17.03
604495,Norton Tenby,2023-08-16 12:50:00+00:00,busbar,,L1 Active Power,kW,48.18
604495,Norton Tenby,2023-08-16 12:50:00+00:00,busbar,,N Current (RMS),A,140.5
604495,Norton Tenby,2023-08-16 12:50:00+00:00,busbar,,L3 Current (RMS),A,80.0
604495,Norton Tenby,2023-08-16 12:50:00+00:00,busbar,,L2 Current (RMS),A,74.6
604495,Norton Tenby,2023-08-16 12:50:00+00:00,busbar,,L1 Current (RMS),A,205.7
604495,Norton Tenby,2023-08-16 12:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.11
604495,Norton Tenby,2023-08-16 12:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-16 12:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.41
604495,Norton Tenby,2023-08-16 12:40:00+00:00,feeder,220.0,L3 Active Power,kW,15.87
604495,Norton Tenby,2023-08-16 12:40:00+00:00,feeder,220.0,L2 Active Power,kW,7.38
604495,Norton Tenby,2023-08-16 12:40:00+00:00,feeder,220.0,L1 Active Power,kW,23.71
604495,Norton Tenby,2023-08-16 12:40:00+00:00,feeder,220.0,N Current (RMS),A,66.5
604495,Norton Tenby,2023-08-16 12:40:00+00:00,feeder,220.0,L3 Current (RMS),A,69.3
604495,Norton Tenby,2023-08-16 12:40:00+00:00,feeder,220.0,L2 Current (RMS),A,32.8
604495,Norton Tenby,2023-08-16 12:40:00+00:00,feeder,220.0,L1 Current (RMS),A,103.1
604495,Norton Tenby,2023-08-16 12:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-16 12:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-16 12:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-16 12:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.51
604495,Norton Tenby,2023-08-16 12:40:00+00:00,feeder,210.0,L2 Active Power,kW,1.28
604495,Norton Tenby,2023-08-16 12:40:00+00:00,feeder,210.0,L1 Active Power,kW,3.05
604495,Norton Tenby,2023-08-16 12:40:00+00:00,feeder,210.0,N Current (RMS),A,12.4
604495,Norton Tenby,2023-08-16 12:40:00+00:00,feeder,210.0,L3 Current (RMS),A,2.7
604495,Norton Tenby,2023-08-16 12:40:00+00:00,feeder,210.0,L2 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-16 12:40:00+00:00,feeder,210.0,L1 Current (RMS),A,15.2
604495,Norton Tenby,2023-08-16 12:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-16 12:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-16 12:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-16 12:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.38
604495,Norton Tenby,2023-08-16 12:40:00+00:00,feeder,130.0,L2 Active Power,kW,3.46
604495,Norton Tenby,2023-08-16 12:40:00+00:00,feeder,130.0,L1 Active Power,kW,5.85
604495,Norton Tenby,2023-08-16 12:40:00+00:00,feeder,130.0,N Current (RMS),A,20.9
604495,Norton Tenby,2023-08-16 12:40:00+00:00,feeder,130.0,L3 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-16 12:40:00+00:00,feeder,130.0,L2 Current (RMS),A,16.1
604495,Norton Tenby,2023-08-16 12:40:00+00:00,feeder,130.0,L1 Current (RMS),A,26.3
604495,Norton Tenby,2023-08-16 12:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.13
604495,Norton Tenby,2023-08-16 12:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-16 12:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-16 12:40:00+00:00,feeder,120.0,L3 Active Power,kW,-1.7
604495,Norton Tenby,2023-08-16 12:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.22
604495,Norton Tenby,2023-08-16 12:40:00+00:00,feeder,120.0,L1 Active Power,kW,2.16
604495,Norton Tenby,2023-08-16 12:40:00+00:00,feeder,120.0,N Current (RMS),A,18.1
604495,Norton Tenby,2023-08-16 12:40:00+00:00,feeder,120.0,L3 Current (RMS),A,7.2
604495,Norton Tenby,2023-08-16 12:40:00+00:00,feeder,120.0,L2 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-16 12:40:00+00:00,feeder,120.0,L1 Current (RMS),A,14.3
604495,Norton Tenby,2023-08-16 12:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.8
604495,Norton Tenby,2023-08-16 12:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.78
604495,Norton Tenby,2023-08-16 12:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.23
604495,Norton Tenby,2023-08-16 12:40:00+00:00,feeder,110.0,L3 Active Power,kW,0.84
604495,Norton Tenby,2023-08-16 12:40:00+00:00,feeder,110.0,L2 Active Power,kW,2.51
604495,Norton Tenby,2023-08-16 12:40:00+00:00,feeder,110.0,L1 Active Power,kW,8.16
604495,Norton Tenby,2023-08-16 12:40:00+00:00,feeder,110.0,N Current (RMS),A,31.2
604495,Norton Tenby,2023-08-16 12:40:00+00:00,feeder,110.0,L3 Current (RMS),A,7.9
604495,Norton Tenby,2023-08-16 12:40:00+00:00,feeder,110.0,L2 Current (RMS),A,14.1
604495,Norton Tenby,2023-08-16 12:40:00+00:00,feeder,110.0,L1 Current (RMS),A,35.9
604495,Norton Tenby,2023-08-16 12:40:00+00:00,transformer,,Temperature,C,29.8
604495,Norton Tenby,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
604495,Norton Tenby,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
604495,Norton Tenby,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
604495,Norton Tenby,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.85
604495,Norton Tenby,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
604495,Norton Tenby,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.88
604495,Norton Tenby,2023-08-16 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.04
604495,Norton Tenby,2023-08-16 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
604495,Norton Tenby,2023-08-16 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-16 12:40:00+00:00,busbar,,L3 Active Power,kW,16.89
604495,Norton Tenby,2023-08-16 12:40:00+00:00,busbar,,L2 Active Power,kW,15.85
604495,Norton Tenby,2023-08-16 12:40:00+00:00,busbar,,L1 Active Power,kW,42.93
604495,Norton Tenby,2023-08-16 12:40:00+00:00,busbar,,N Current (RMS),A,128.2
604495,Norton Tenby,2023-08-16 12:40:00+00:00,busbar,,L3 Current (RMS),A,73.2
604495,Norton Tenby,2023-08-16 12:40:00+00:00,busbar,,L2 Current (RMS),A,69.9
604495,Norton Tenby,2023-08-16 12:40:00+00:00,busbar,,L1 Current (RMS),A,185.3
604495,Norton Tenby,2023-08-16 12:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.63
604495,Norton Tenby,2023-08-16 12:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-16 12:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.99
604495,Norton Tenby,2023-08-16 12:30:00+00:00,feeder,220.0,L3 Active Power,kW,16.6
604495,Norton Tenby,2023-08-16 12:30:00+00:00,feeder,220.0,L2 Active Power,kW,6.99
604495,Norton Tenby,2023-08-16 12:30:00+00:00,feeder,220.0,L1 Active Power,kW,23.49
604495,Norton Tenby,2023-08-16 12:30:00+00:00,feeder,220.0,N Current (RMS),A,68.5
604495,Norton Tenby,2023-08-16 12:30:00+00:00,feeder,220.0,L3 Current (RMS),A,73.1
604495,Norton Tenby,2023-08-16 12:30:00+00:00,feeder,220.0,L2 Current (RMS),A,32.3
604495,Norton Tenby,2023-08-16 12:30:00+00:00,feeder,220.0,L1 Current (RMS),A,101.5
604495,Norton Tenby,2023-08-16 12:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-16 12:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-16 12:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.37
604495,Norton Tenby,2023-08-16 12:30:00+00:00,feeder,210.0,L3 Active Power,kW,1.89
604495,Norton Tenby,2023-08-16 12:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.9
604495,Norton Tenby,2023-08-16 12:30:00+00:00,feeder,210.0,L1 Active Power,kW,2.72
604495,Norton Tenby,2023-08-16 12:30:00+00:00,feeder,210.0,N Current (RMS),A,14.8
604495,Norton Tenby,2023-08-16 12:30:00+00:00,feeder,210.0,L3 Current (RMS),A,10.2
604495,Norton Tenby,2023-08-16 12:30:00+00:00,feeder,210.0,L2 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-16 12:30:00+00:00,feeder,210.0,L1 Current (RMS),A,14.4
604495,Norton Tenby,2023-08-16 12:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-16 12:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-16 12:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.16
604495,Norton Tenby,2023-08-16 12:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.27
604495,Norton Tenby,2023-08-16 12:30:00+00:00,feeder,130.0,L2 Active Power,kW,3.82
604495,Norton Tenby,2023-08-16 12:30:00+00:00,feeder,130.0,L1 Active Power,kW,7.34
604495,Norton Tenby,2023-08-16 12:30:00+00:00,feeder,130.0,N Current (RMS),A,26.2
604495,Norton Tenby,2023-08-16 12:30:00+00:00,feeder,130.0,L3 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-16 12:30:00+00:00,feeder,130.0,L2 Current (RMS),A,17.6
604495,Norton Tenby,2023-08-16 12:30:00+00:00,feeder,130.0,L1 Current (RMS),A,32.7
604495,Norton Tenby,2023-08-16 12:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.14
604495,Norton Tenby,2023-08-16 12:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-16 12:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-16 12:30:00+00:00,feeder,120.0,L3 Active Power,kW,-1.51
604495,Norton Tenby,2023-08-16 12:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.25
604495,Norton Tenby,2023-08-16 12:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.92
604495,Norton Tenby,2023-08-16 12:30:00+00:00,feeder,120.0,N Current (RMS),A,16.6
604495,Norton Tenby,2023-08-16 12:30:00+00:00,feeder,120.0,L3 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-16 12:30:00+00:00,feeder,120.0,L2 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-16 12:30:00+00:00,feeder,120.0,L1 Current (RMS),A,10.7
604495,Norton Tenby,2023-08-16 12:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.03
604495,Norton Tenby,2023-08-16 12:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-16 12:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.29
604495,Norton Tenby,2023-08-16 12:30:00+00:00,feeder,110.0,L3 Active Power,kW,0.26
604495,Norton Tenby,2023-08-16 12:30:00+00:00,feeder,110.0,L2 Active Power,kW,2.22
604495,Norton Tenby,2023-08-16 12:30:00+00:00,feeder,110.0,L1 Active Power,kW,5.34
604495,Norton Tenby,2023-08-16 12:30:00+00:00,feeder,110.0,N Current (RMS),A,25.0
604495,Norton Tenby,2023-08-16 12:30:00+00:00,feeder,110.0,L3 Current (RMS),A,7.3
604495,Norton Tenby,2023-08-16 12:30:00+00:00,feeder,110.0,L2 Current (RMS),A,14.4
604495,Norton Tenby,2023-08-16 12:30:00+00:00,feeder,110.0,L1 Current (RMS),A,24.8
604495,Norton Tenby,2023-08-16 12:30:00+00:00,transformer,,Temperature,C,29.8
604495,Norton Tenby,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
604495,Norton Tenby,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
604495,Norton Tenby,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
604495,Norton Tenby,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.21
604495,Norton Tenby,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
604495,Norton Tenby,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.18
604495,Norton Tenby,2023-08-16 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.4
604495,Norton Tenby,2023-08-16 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
604495,Norton Tenby,2023-08-16 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-16 12:30:00+00:00,busbar,,L3 Active Power,kW,18.52
604495,Norton Tenby,2023-08-16 12:30:00+00:00,busbar,,L2 Active Power,kW,15.19
604495,Norton Tenby,2023-08-16 12:30:00+00:00,busbar,,L1 Active Power,kW,40.79
604495,Norton Tenby,2023-08-16 12:30:00+00:00,busbar,,N Current (RMS),A,122.8
604495,Norton Tenby,2023-08-16 12:30:00+00:00,busbar,,L3 Current (RMS),A,80.9
604495,Norton Tenby,2023-08-16 12:30:00+00:00,busbar,,L2 Current (RMS),A,68.2
604495,Norton Tenby,2023-08-16 12:30:00+00:00,busbar,,L1 Current (RMS),A,175.3
604495,Norton Tenby,2023-08-16 12:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.71
604495,Norton Tenby,2023-08-16 12:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.08
604495,Norton Tenby,2023-08-16 12:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.9
604495,Norton Tenby,2023-08-16 12:20:00+00:00,feeder,220.0,L3 Active Power,kW,16.93
604495,Norton Tenby,2023-08-16 12:20:00+00:00,feeder,220.0,L2 Active Power,kW,8.36
604495,Norton Tenby,2023-08-16 12:20:00+00:00,feeder,220.0,L1 Active Power,kW,23.9
604495,Norton Tenby,2023-08-16 12:20:00+00:00,feeder,220.0,N Current (RMS),A,65.8
604495,Norton Tenby,2023-08-16 12:20:00+00:00,feeder,220.0,L3 Current (RMS),A,73.5
604495,Norton Tenby,2023-08-16 12:20:00+00:00,feeder,220.0,L2 Current (RMS),A,37.4
604495,Norton Tenby,2023-08-16 12:20:00+00:00,feeder,220.0,L1 Current (RMS),A,103.5
604495,Norton Tenby,2023-08-16 12:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-16 12:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-16 12:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.43
604495,Norton Tenby,2023-08-16 12:20:00+00:00,feeder,210.0,L3 Active Power,kW,0.89
604495,Norton Tenby,2023-08-16 12:20:00+00:00,feeder,210.0,L2 Active Power,kW,1.23
604495,Norton Tenby,2023-08-16 12:20:00+00:00,feeder,210.0,L1 Active Power,kW,3.67
604495,Norton Tenby,2023-08-16 12:20:00+00:00,feeder,210.0,N Current (RMS),A,15.5
604495,Norton Tenby,2023-08-16 12:20:00+00:00,feeder,210.0,L3 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-16 12:20:00+00:00,feeder,210.0,L2 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-16 12:20:00+00:00,feeder,210.0,L1 Current (RMS),A,18.1
604495,Norton Tenby,2023-08-16 12:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-16 12:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-16 12:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.27
604495,Norton Tenby,2023-08-16 12:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.27
604495,Norton Tenby,2023-08-16 12:20:00+00:00,feeder,130.0,L2 Active Power,kW,4.89
604495,Norton Tenby,2023-08-16 12:20:00+00:00,feeder,130.0,L1 Active Power,kW,7.05
604495,Norton Tenby,2023-08-16 12:20:00+00:00,feeder,130.0,N Current (RMS),A,26.3
604495,Norton Tenby,2023-08-16 12:20:00+00:00,feeder,130.0,L3 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-16 12:20:00+00:00,feeder,130.0,L2 Current (RMS),A,22.8
604495,Norton Tenby,2023-08-16 12:20:00+00:00,feeder,130.0,L1 Current (RMS),A,31.6
604495,Norton Tenby,2023-08-16 12:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.11
604495,Norton Tenby,2023-08-16 12:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-16 12:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-16 12:20:00+00:00,feeder,120.0,L3 Active Power,kW,-1.6
604495,Norton Tenby,2023-08-16 12:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.3
604495,Norton Tenby,2023-08-16 12:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.97
604495,Norton Tenby,2023-08-16 12:20:00+00:00,feeder,120.0,N Current (RMS),A,13.2
604495,Norton Tenby,2023-08-16 12:20:00+00:00,feeder,120.0,L3 Current (RMS),A,6.8
604495,Norton Tenby,2023-08-16 12:20:00+00:00,feeder,120.0,L2 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-16 12:20:00+00:00,feeder,120.0,L1 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-16 12:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.03
604495,Norton Tenby,2023-08-16 12:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.84
604495,Norton Tenby,2023-08-16 12:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.52
604495,Norton Tenby,2023-08-16 12:20:00+00:00,feeder,110.0,L3 Active Power,kW,0.45
604495,Norton Tenby,2023-08-16 12:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.63
604495,Norton Tenby,2023-08-16 12:20:00+00:00,feeder,110.0,L1 Active Power,kW,6.85
604495,Norton Tenby,2023-08-16 12:20:00+00:00,feeder,110.0,N Current (RMS),A,27.2
604495,Norton Tenby,2023-08-16 12:20:00+00:00,feeder,110.0,L3 Current (RMS),A,7.4
604495,Norton Tenby,2023-08-16 12:20:00+00:00,feeder,110.0,L2 Current (RMS),A,10.4
604495,Norton Tenby,2023-08-16 12:20:00+00:00,feeder,110.0,L1 Current (RMS),A,30.6
604495,Norton Tenby,2023-08-16 12:20:00+00:00,transformer,,Temperature,C,29.7
604495,Norton Tenby,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
604495,Norton Tenby,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.93
604495,Norton Tenby,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
604495,Norton Tenby,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.9
604495,Norton Tenby,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
604495,Norton Tenby,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.87
604495,Norton Tenby,2023-08-16 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.38
604495,Norton Tenby,2023-08-16 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
604495,Norton Tenby,2023-08-16 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-16 12:20:00+00:00,busbar,,L3 Active Power,kW,17.94
604495,Norton Tenby,2023-08-16 12:20:00+00:00,busbar,,L2 Active Power,kW,17.41
604495,Norton Tenby,2023-08-16 12:20:00+00:00,busbar,,L1 Active Power,kW,42.43
604495,Norton Tenby,2023-08-16 12:20:00+00:00,busbar,,N Current (RMS),A,121.9
604495,Norton Tenby,2023-08-16 12:20:00+00:00,busbar,,L3 Current (RMS),A,77.9
604495,Norton Tenby,2023-08-16 12:20:00+00:00,busbar,,L2 Current (RMS),A,77.4
604495,Norton Tenby,2023-08-16 12:20:00+00:00,busbar,,L1 Current (RMS),A,182.3
604495,Norton Tenby,2023-08-16 12:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.23
604495,Norton Tenby,2023-08-16 12:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-16 12:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.83
604495,Norton Tenby,2023-08-16 12:10:00+00:00,feeder,220.0,L3 Active Power,kW,16.11
604495,Norton Tenby,2023-08-16 12:10:00+00:00,feeder,220.0,L2 Active Power,kW,6.51
604495,Norton Tenby,2023-08-16 12:10:00+00:00,feeder,220.0,L1 Active Power,kW,25.48
604495,Norton Tenby,2023-08-16 12:10:00+00:00,feeder,220.0,N Current (RMS),A,71.7
604495,Norton Tenby,2023-08-16 12:10:00+00:00,feeder,220.0,L3 Current (RMS),A,70.8
604495,Norton Tenby,2023-08-16 12:10:00+00:00,feeder,220.0,L2 Current (RMS),A,29.0
604495,Norton Tenby,2023-08-16 12:10:00+00:00,feeder,220.0,L1 Current (RMS),A,109.5
604495,Norton Tenby,2023-08-16 12:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-16 12:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-16 12:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-16 12:10:00+00:00,feeder,210.0,L3 Active Power,kW,2.44
604495,Norton Tenby,2023-08-16 12:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.91
604495,Norton Tenby,2023-08-16 12:10:00+00:00,feeder,210.0,L1 Active Power,kW,4.12
604495,Norton Tenby,2023-08-16 12:10:00+00:00,feeder,210.0,N Current (RMS),A,18.6
604495,Norton Tenby,2023-08-16 12:10:00+00:00,feeder,210.0,L3 Current (RMS),A,11.3
604495,Norton Tenby,2023-08-16 12:10:00+00:00,feeder,210.0,L2 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-16 12:10:00+00:00,feeder,210.0,L1 Current (RMS),A,19.9
604495,Norton Tenby,2023-08-16 12:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-16 12:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-16 12:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.21
604495,Norton Tenby,2023-08-16 12:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.28
604495,Norton Tenby,2023-08-16 12:10:00+00:00,feeder,130.0,L2 Active Power,kW,3.91
604495,Norton Tenby,2023-08-16 12:10:00+00:00,feeder,130.0,L1 Active Power,kW,12.01
604495,Norton Tenby,2023-08-16 12:10:00+00:00,feeder,130.0,N Current (RMS),A,41.2
604495,Norton Tenby,2023-08-16 12:10:00+00:00,feeder,130.0,L3 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-16 12:10:00+00:00,feeder,130.0,L2 Current (RMS),A,17.5
604495,Norton Tenby,2023-08-16 12:10:00+00:00,feeder,130.0,L1 Current (RMS),A,51.5
604495,Norton Tenby,2023-08-16 12:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.02
604495,Norton Tenby,2023-08-16 12:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-16 12:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-16 12:10:00+00:00,feeder,120.0,L3 Active Power,kW,-1.52
604495,Norton Tenby,2023-08-16 12:10:00+00:00,feeder,120.0,L2 Active Power,kW,0.99
604495,Norton Tenby,2023-08-16 12:10:00+00:00,feeder,120.0,L1 Active Power,kW,5.17
604495,Norton Tenby,2023-08-16 12:10:00+00:00,feeder,120.0,N Current (RMS),A,29.0
604495,Norton Tenby,2023-08-16 12:10:00+00:00,feeder,120.0,L3 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-16 12:10:00+00:00,feeder,120.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-16 12:10:00+00:00,feeder,120.0,L1 Current (RMS),A,28.3
604495,Norton Tenby,2023-08-16 12:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.78
604495,Norton Tenby,2023-08-16 12:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-16 12:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.63
604495,Norton Tenby,2023-08-16 12:10:00+00:00,feeder,110.0,L3 Active Power,kW,1.56
604495,Norton Tenby,2023-08-16 12:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.02
604495,Norton Tenby,2023-08-16 12:10:00+00:00,feeder,110.0,L1 Active Power,kW,4.12
604495,Norton Tenby,2023-08-16 12:10:00+00:00,feeder,110.0,N Current (RMS),A,21.0
604495,Norton Tenby,2023-08-16 12:10:00+00:00,feeder,110.0,L3 Current (RMS),A,11.2
604495,Norton Tenby,2023-08-16 12:10:00+00:00,feeder,110.0,L2 Current (RMS),A,8.4
604495,Norton Tenby,2023-08-16 12:10:00+00:00,feeder,110.0,L1 Current (RMS),A,20.6
604495,Norton Tenby,2023-08-16 12:10:00+00:00,transformer,,Temperature,C,29.6
604495,Norton Tenby,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
604495,Norton Tenby,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.57
604495,Norton Tenby,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
604495,Norton Tenby,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.56
604495,Norton Tenby,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
604495,Norton Tenby,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.26
604495,Norton Tenby,2023-08-16 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.83
604495,Norton Tenby,2023-08-16 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
604495,Norton Tenby,2023-08-16 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-16 12:10:00+00:00,busbar,,L3 Active Power,kW,19.88
604495,Norton Tenby,2023-08-16 12:10:00+00:00,busbar,,L2 Active Power,kW,13.34
604495,Norton Tenby,2023-08-16 12:10:00+00:00,busbar,,L1 Active Power,kW,50.91
604495,Norton Tenby,2023-08-16 12:10:00+00:00,busbar,,N Current (RMS),A,156.0
604495,Norton Tenby,2023-08-16 12:10:00+00:00,busbar,,L3 Current (RMS),A,86.0
604495,Norton Tenby,2023-08-16 12:10:00+00:00,busbar,,L2 Current (RMS),A,59.2
604495,Norton Tenby,2023-08-16 12:10:00+00:00,busbar,,L1 Current (RMS),A,216.6
604495,Norton Tenby,2023-08-16 12:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.43
604495,Norton Tenby,2023-08-16 12:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.88
604495,Norton Tenby,2023-08-16 12:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.57
604495,Norton Tenby,2023-08-16 12:00:00+00:00,feeder,220.0,L3 Active Power,kW,16.25
604495,Norton Tenby,2023-08-16 12:00:00+00:00,feeder,220.0,L2 Active Power,kW,7.83
604495,Norton Tenby,2023-08-16 12:00:00+00:00,feeder,220.0,L1 Active Power,kW,24.06
604495,Norton Tenby,2023-08-16 12:00:00+00:00,feeder,220.0,N Current (RMS),A,63.3
604495,Norton Tenby,2023-08-16 12:00:00+00:00,feeder,220.0,L3 Current (RMS),A,70.2
604495,Norton Tenby,2023-08-16 12:00:00+00:00,feeder,220.0,L2 Current (RMS),A,35.3
604495,Norton Tenby,2023-08-16 12:00:00+00:00,feeder,220.0,L1 Current (RMS),A,102.7
604495,Norton Tenby,2023-08-16 12:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-16 12:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-16 12:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.82
604495,Norton Tenby,2023-08-16 12:00:00+00:00,feeder,210.0,L3 Active Power,kW,4.47
604495,Norton Tenby,2023-08-16 12:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.88
604495,Norton Tenby,2023-08-16 12:00:00+00:00,feeder,210.0,L1 Active Power,kW,4.65
604495,Norton Tenby,2023-08-16 12:00:00+00:00,feeder,210.0,N Current (RMS),A,22.0
604495,Norton Tenby,2023-08-16 12:00:00+00:00,feeder,210.0,L3 Current (RMS),A,19.5
604495,Norton Tenby,2023-08-16 12:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-16 12:00:00+00:00,feeder,210.0,L1 Current (RMS),A,22.3
604495,Norton Tenby,2023-08-16 12:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-16 12:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-16 12:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.3
604495,Norton Tenby,2023-08-16 12:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.21
604495,Norton Tenby,2023-08-16 12:00:00+00:00,feeder,130.0,L2 Active Power,kW,5.11
604495,Norton Tenby,2023-08-16 12:00:00+00:00,feeder,130.0,L1 Active Power,kW,12.78
604495,Norton Tenby,2023-08-16 12:00:00+00:00,feeder,130.0,N Current (RMS),A,42.2
604495,Norton Tenby,2023-08-16 12:00:00+00:00,feeder,130.0,L3 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-16 12:00:00+00:00,feeder,130.0,L2 Current (RMS),A,22.7
604495,Norton Tenby,2023-08-16 12:00:00+00:00,feeder,130.0,L1 Current (RMS),A,54.5
604495,Norton Tenby,2023-08-16 12:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.23
604495,Norton Tenby,2023-08-16 12:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-16 12:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-16 12:00:00+00:00,feeder,120.0,L3 Active Power,kW,-0.9
604495,Norton Tenby,2023-08-16 12:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.14
604495,Norton Tenby,2023-08-16 12:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.81
604495,Norton Tenby,2023-08-16 12:00:00+00:00,feeder,120.0,N Current (RMS),A,11.2
604495,Norton Tenby,2023-08-16 12:00:00+00:00,feeder,120.0,L3 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-16 12:00:00+00:00,feeder,120.0,L2 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-16 12:00:00+00:00,feeder,120.0,L1 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-16 12:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.9
604495,Norton Tenby,2023-08-16 12:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-16 12:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.64
604495,Norton Tenby,2023-08-16 12:00:00+00:00,feeder,110.0,L3 Active Power,kW,0.95
604495,Norton Tenby,2023-08-16 12:00:00+00:00,feeder,110.0,L2 Active Power,kW,0.78
604495,Norton Tenby,2023-08-16 12:00:00+00:00,feeder,110.0,L1 Active Power,kW,4.96
604495,Norton Tenby,2023-08-16 12:00:00+00:00,feeder,110.0,N Current (RMS),A,23.1
604495,Norton Tenby,2023-08-16 12:00:00+00:00,feeder,110.0,L3 Current (RMS),A,7.8
604495,Norton Tenby,2023-08-16 12:00:00+00:00,feeder,110.0,L2 Current (RMS),A,7.4
604495,Norton Tenby,2023-08-16 12:00:00+00:00,feeder,110.0,L1 Current (RMS),A,23.9
604495,Norton Tenby,2023-08-16 12:00:00+00:00,transformer,,Temperature,C,29.6
604495,Norton Tenby,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
604495,Norton Tenby,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.49
604495,Norton Tenby,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
604495,Norton Tenby,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.86
604495,Norton Tenby,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
604495,Norton Tenby,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.43
604495,Norton Tenby,2023-08-16 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.14
604495,Norton Tenby,2023-08-16 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
604495,Norton Tenby,2023-08-16 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
604495,Norton Tenby,2023-08-16 12:00:00+00:00,busbar,,L3 Active Power,kW,21.99
604495,Norton Tenby,2023-08-16 12:00:00+00:00,busbar,,L2 Active Power,kW,15.75
604495,Norton Tenby,2023-08-16 12:00:00+00:00,busbar,,L1 Active Power,kW,47.26
