Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-16 12:00:00+00:00,busbar,,N Current (RMS),A,135.1
604495,Norton Tenby,2023-08-16 12:00:00+00:00,busbar,,L3 Current (RMS),A,93.8
604495,Norton Tenby,2023-08-16 12:00:00+00:00,busbar,,L2 Current (RMS),A,69.3
604495,Norton Tenby,2023-08-16 12:00:00+00:00,busbar,,L1 Current (RMS),A,201.1
604495,Norton Tenby,2023-08-16 11:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.9
604495,Norton Tenby,2023-08-16 11:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-16 11:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.73
604495,Norton Tenby,2023-08-16 11:50:00+00:00,feeder,220.0,L3 Active Power,kW,16.58
604495,Norton Tenby,2023-08-16 11:50:00+00:00,feeder,220.0,L2 Active Power,kW,8.13
604495,Norton Tenby,2023-08-16 11:50:00+00:00,feeder,220.0,L1 Active Power,kW,27.63
604495,Norton Tenby,2023-08-16 11:50:00+00:00,feeder,220.0,N Current (RMS),A,70.4
604495,Norton Tenby,2023-08-16 11:50:00+00:00,feeder,220.0,L3 Current (RMS),A,71.4
604495,Norton Tenby,2023-08-16 11:50:00+00:00,feeder,220.0,L2 Current (RMS),A,36.8
604495,Norton Tenby,2023-08-16 11:50:00+00:00,feeder,220.0,L1 Current (RMS),A,118.4
604495,Norton Tenby,2023-08-16 11:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-16 11:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-16 11:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.87
604495,Norton Tenby,2023-08-16 11:50:00+00:00,feeder,210.0,L3 Active Power,kW,2.78
604495,Norton Tenby,2023-08-16 11:50:00+00:00,feeder,210.0,L2 Active Power,kW,1.05
604495,Norton Tenby,2023-08-16 11:50:00+00:00,feeder,210.0,L1 Active Power,kW,4.05
604495,Norton Tenby,2023-08-16 11:50:00+00:00,feeder,210.0,N Current (RMS),A,16.9
604495,Norton Tenby,2023-08-16 11:50:00+00:00,feeder,210.0,L3 Current (RMS),A,14.3
604495,Norton Tenby,2023-08-16 11:50:00+00:00,feeder,210.0,L2 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-16 11:50:00+00:00,feeder,210.0,L1 Current (RMS),A,19.0
604495,Norton Tenby,2023-08-16 11:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-16 11:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-16 11:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.36
604495,Norton Tenby,2023-08-16 11:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.65
604495,Norton Tenby,2023-08-16 11:50:00+00:00,feeder,130.0,L2 Active Power,kW,4.55
604495,Norton Tenby,2023-08-16 11:50:00+00:00,feeder,130.0,L1 Active Power,kW,13.21
604495,Norton Tenby,2023-08-16 11:50:00+00:00,feeder,130.0,N Current (RMS),A,44.0
604495,Norton Tenby,2023-08-16 11:50:00+00:00,feeder,130.0,L3 Current (RMS),A,7.3
604495,Norton Tenby,2023-08-16 11:50:00+00:00,feeder,130.0,L2 Current (RMS),A,20.6
604495,Norton Tenby,2023-08-16 11:50:00+00:00,feeder,130.0,L1 Current (RMS),A,56.7
604495,Norton Tenby,2023-08-16 11:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.02
604495,Norton Tenby,2023-08-16 11:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-16 11:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-16 11:50:00+00:00,feeder,120.0,L3 Active Power,kW,-1.48
604495,Norton Tenby,2023-08-16 11:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.51
604495,Norton Tenby,2023-08-16 11:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.85
604495,Norton Tenby,2023-08-16 11:50:00+00:00,feeder,120.0,N Current (RMS),A,14.6
604495,Norton Tenby,2023-08-16 11:50:00+00:00,feeder,120.0,L3 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-16 11:50:00+00:00,feeder,120.0,L2 Current (RMS),A,7.1
604495,Norton Tenby,2023-08-16 11:50:00+00:00,feeder,120.0,L1 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-16 11:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-16 11:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.41
604495,Norton Tenby,2023-08-16 11:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.56
604495,Norton Tenby,2023-08-16 11:50:00+00:00,feeder,110.0,L3 Active Power,kW,1.15
604495,Norton Tenby,2023-08-16 11:50:00+00:00,feeder,110.0,L2 Active Power,kW,2.27
604495,Norton Tenby,2023-08-16 11:50:00+00:00,feeder,110.0,L1 Active Power,kW,5.22
604495,Norton Tenby,2023-08-16 11:50:00+00:00,feeder,110.0,N Current (RMS),A,24.2
604495,Norton Tenby,2023-08-16 11:50:00+00:00,feeder,110.0,L3 Current (RMS),A,9.6
604495,Norton Tenby,2023-08-16 11:50:00+00:00,feeder,110.0,L2 Current (RMS),A,13.6
604495,Norton Tenby,2023-08-16 11:50:00+00:00,feeder,110.0,L1 Current (RMS),A,24.5
604495,Norton Tenby,2023-08-16 11:50:00+00:00,transformer,,Temperature,C,29.5
604495,Norton Tenby,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
604495,Norton Tenby,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.81
604495,Norton Tenby,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
604495,Norton Tenby,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.57
604495,Norton Tenby,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
604495,Norton Tenby,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.64
604495,Norton Tenby,2023-08-16 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.5
604495,Norton Tenby,2023-08-16 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
604495,Norton Tenby,2023-08-16 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
604495,Norton Tenby,2023-08-16 11:50:00+00:00,busbar,,L3 Active Power,kW,20.69
604495,Norton Tenby,2023-08-16 11:50:00+00:00,busbar,,L2 Active Power,kW,17.51
604495,Norton Tenby,2023-08-16 11:50:00+00:00,busbar,,L1 Active Power,kW,50.95
604495,Norton Tenby,2023-08-16 11:50:00+00:00,busbar,,N Current (RMS),A,143.8
604495,Norton Tenby,2023-08-16 11:50:00+00:00,busbar,,L3 Current (RMS),A,88.6
604495,Norton Tenby,2023-08-16 11:50:00+00:00,busbar,,L2 Current (RMS),A,77.1
604495,Norton Tenby,2023-08-16 11:50:00+00:00,busbar,,L1 Current (RMS),A,217.1
604495,Norton Tenby,2023-08-16 11:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.56
604495,Norton Tenby,2023-08-16 11:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-16 11:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.07
604495,Norton Tenby,2023-08-16 11:40:00+00:00,feeder,220.0,L3 Active Power,kW,17.06
604495,Norton Tenby,2023-08-16 11:40:00+00:00,feeder,220.0,L2 Active Power,kW,10.37
604495,Norton Tenby,2023-08-16 11:40:00+00:00,feeder,220.0,L1 Active Power,kW,27.04
604495,Norton Tenby,2023-08-16 11:40:00+00:00,feeder,220.0,N Current (RMS),A,65.5
604495,Norton Tenby,2023-08-16 11:40:00+00:00,feeder,220.0,L3 Current (RMS),A,74.6
604495,Norton Tenby,2023-08-16 11:40:00+00:00,feeder,220.0,L2 Current (RMS),A,45.4
604495,Norton Tenby,2023-08-16 11:40:00+00:00,feeder,220.0,L1 Current (RMS),A,115.6
604495,Norton Tenby,2023-08-16 11:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.05
604495,Norton Tenby,2023-08-16 11:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-16 11:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-16 11:40:00+00:00,feeder,210.0,L3 Active Power,kW,1.56
604495,Norton Tenby,2023-08-16 11:40:00+00:00,feeder,210.0,L2 Active Power,kW,1.25
604495,Norton Tenby,2023-08-16 11:40:00+00:00,feeder,210.0,L1 Active Power,kW,2.98
604495,Norton Tenby,2023-08-16 11:40:00+00:00,feeder,210.0,N Current (RMS),A,12.8
604495,Norton Tenby,2023-08-16 11:40:00+00:00,feeder,210.0,L3 Current (RMS),A,8.0
604495,Norton Tenby,2023-08-16 11:40:00+00:00,feeder,210.0,L2 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-16 11:40:00+00:00,feeder,210.0,L1 Current (RMS),A,14.6
604495,Norton Tenby,2023-08-16 11:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-16 11:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-16 11:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.24
604495,Norton Tenby,2023-08-16 11:40:00+00:00,feeder,130.0,L3 Active Power,kW,3.44
604495,Norton Tenby,2023-08-16 11:40:00+00:00,feeder,130.0,L2 Active Power,kW,4.03
604495,Norton Tenby,2023-08-16 11:40:00+00:00,feeder,130.0,L1 Active Power,kW,12.07
604495,Norton Tenby,2023-08-16 11:40:00+00:00,feeder,130.0,N Current (RMS),A,37.4
604495,Norton Tenby,2023-08-16 11:40:00+00:00,feeder,130.0,L3 Current (RMS),A,15.8
604495,Norton Tenby,2023-08-16 11:40:00+00:00,feeder,130.0,L2 Current (RMS),A,19.4
604495,Norton Tenby,2023-08-16 11:40:00+00:00,feeder,130.0,L1 Current (RMS),A,52.2
604495,Norton Tenby,2023-08-16 11:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.04
604495,Norton Tenby,2023-08-16 11:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-16 11:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-16 11:40:00+00:00,feeder,120.0,L3 Active Power,kW,-1.38
604495,Norton Tenby,2023-08-16 11:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.44
604495,Norton Tenby,2023-08-16 11:40:00+00:00,feeder,120.0,L1 Active Power,kW,6.04
604495,Norton Tenby,2023-08-16 11:40:00+00:00,feeder,120.0,N Current (RMS),A,28.7
604495,Norton Tenby,2023-08-16 11:40:00+00:00,feeder,120.0,L3 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-16 11:40:00+00:00,feeder,120.0,L2 Current (RMS),A,7.1
604495,Norton Tenby,2023-08-16 11:40:00+00:00,feeder,120.0,L1 Current (RMS),A,28.2
604495,Norton Tenby,2023-08-16 11:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-16 11:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.48
604495,Norton Tenby,2023-08-16 11:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.5
604495,Norton Tenby,2023-08-16 11:40:00+00:00,feeder,110.0,L3 Active Power,kW,-0.12
604495,Norton Tenby,2023-08-16 11:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.14
604495,Norton Tenby,2023-08-16 11:40:00+00:00,feeder,110.0,L1 Active Power,kW,4.65
604495,Norton Tenby,2023-08-16 11:40:00+00:00,feeder,110.0,N Current (RMS),A,26.6
604495,Norton Tenby,2023-08-16 11:40:00+00:00,feeder,110.0,L3 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-16 11:40:00+00:00,feeder,110.0,L2 Current (RMS),A,16.4
604495,Norton Tenby,2023-08-16 11:40:00+00:00,feeder,110.0,L1 Current (RMS),A,22.8
604495,Norton Tenby,2023-08-16 11:40:00+00:00,transformer,,Temperature,C,29.5
604495,Norton Tenby,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
604495,Norton Tenby,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.28
604495,Norton Tenby,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
604495,Norton Tenby,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.31
604495,Norton Tenby,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
604495,Norton Tenby,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.2
604495,Norton Tenby,2023-08-16 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.12
604495,Norton Tenby,2023-08-16 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
604495,Norton Tenby,2023-08-16 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
604495,Norton Tenby,2023-08-16 11:40:00+00:00,busbar,,L3 Active Power,kW,20.56
604495,Norton Tenby,2023-08-16 11:40:00+00:00,busbar,,L2 Active Power,kW,20.24
604495,Norton Tenby,2023-08-16 11:40:00+00:00,busbar,,L1 Active Power,kW,52.78
604495,Norton Tenby,2023-08-16 11:40:00+00:00,busbar,,N Current (RMS),A,147.5
604495,Norton Tenby,2023-08-16 11:40:00+00:00,busbar,,L3 Current (RMS),A,88.3
604495,Norton Tenby,2023-08-16 11:40:00+00:00,busbar,,L2 Current (RMS),A,88.1
604495,Norton Tenby,2023-08-16 11:40:00+00:00,busbar,,L1 Current (RMS),A,225.2
604495,Norton Tenby,2023-08-16 11:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.97
604495,Norton Tenby,2023-08-16 11:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.78
604495,Norton Tenby,2023-08-16 11:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.34
604495,Norton Tenby,2023-08-16 11:30:00+00:00,feeder,220.0,L3 Active Power,kW,14.69
604495,Norton Tenby,2023-08-16 11:30:00+00:00,feeder,220.0,L2 Active Power,kW,6.91
604495,Norton Tenby,2023-08-16 11:30:00+00:00,feeder,220.0,L1 Active Power,kW,20.53
604495,Norton Tenby,2023-08-16 11:30:00+00:00,feeder,220.0,N Current (RMS),A,58.9
604495,Norton Tenby,2023-08-16 11:30:00+00:00,feeder,220.0,L3 Current (RMS),A,64.5
604495,Norton Tenby,2023-08-16 11:30:00+00:00,feeder,220.0,L2 Current (RMS),A,30.9
604495,Norton Tenby,2023-08-16 11:30:00+00:00,feeder,220.0,L1 Current (RMS),A,88.4
604495,Norton Tenby,2023-08-16 11:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-16 11:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-16 11:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-16 11:30:00+00:00,feeder,210.0,L3 Active Power,kW,2.08
604495,Norton Tenby,2023-08-16 11:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.91
604495,Norton Tenby,2023-08-16 11:30:00+00:00,feeder,210.0,L1 Active Power,kW,2.64
604495,Norton Tenby,2023-08-16 11:30:00+00:00,feeder,210.0,N Current (RMS),A,14.0
604495,Norton Tenby,2023-08-16 11:30:00+00:00,feeder,210.0,L3 Current (RMS),A,10.5
604495,Norton Tenby,2023-08-16 11:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-16 11:30:00+00:00,feeder,210.0,L1 Current (RMS),A,13.4
604495,Norton Tenby,2023-08-16 11:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-16 11:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-16 11:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
604495,Norton Tenby,2023-08-16 11:30:00+00:00,feeder,130.0,L3 Active Power,kW,2.42
604495,Norton Tenby,2023-08-16 11:30:00+00:00,feeder,130.0,L2 Active Power,kW,6.66
604495,Norton Tenby,2023-08-16 11:30:00+00:00,feeder,130.0,L1 Active Power,kW,7.97
604495,Norton Tenby,2023-08-16 11:30:00+00:00,feeder,130.0,N Current (RMS),A,25.1
604495,Norton Tenby,2023-08-16 11:30:00+00:00,feeder,130.0,L3 Current (RMS),A,10.7
604495,Norton Tenby,2023-08-16 11:30:00+00:00,feeder,130.0,L2 Current (RMS),A,29.1
604495,Norton Tenby,2023-08-16 11:30:00+00:00,feeder,130.0,L1 Current (RMS),A,36.6
604495,Norton Tenby,2023-08-16 11:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.22
604495,Norton Tenby,2023-08-16 11:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-16 11:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-16 11:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.08
604495,Norton Tenby,2023-08-16 11:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.15
604495,Norton Tenby,2023-08-16 11:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.81
604495,Norton Tenby,2023-08-16 11:30:00+00:00,feeder,120.0,N Current (RMS),A,7.3
604495,Norton Tenby,2023-08-16 11:30:00+00:00,feeder,120.0,L3 Current (RMS),A,8.2
604495,Norton Tenby,2023-08-16 11:30:00+00:00,feeder,120.0,L2 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-16 11:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-16 11:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-16 11:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-16 11:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.62
604495,Norton Tenby,2023-08-16 11:30:00+00:00,feeder,110.0,L3 Active Power,kW,-0.29
604495,Norton Tenby,2023-08-16 11:30:00+00:00,feeder,110.0,L2 Active Power,kW,2.38
604495,Norton Tenby,2023-08-16 11:30:00+00:00,feeder,110.0,L1 Active Power,kW,4.27
604495,Norton Tenby,2023-08-16 11:30:00+00:00,feeder,110.0,N Current (RMS),A,22.1
604495,Norton Tenby,2023-08-16 11:30:00+00:00,feeder,110.0,L3 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-16 11:30:00+00:00,feeder,110.0,L2 Current (RMS),A,13.4
604495,Norton Tenby,2023-08-16 11:30:00+00:00,feeder,110.0,L1 Current (RMS),A,21.4
604495,Norton Tenby,2023-08-16 11:30:00+00:00,transformer,,Temperature,C,29.4
604495,Norton Tenby,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
604495,Norton Tenby,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.34
604495,Norton Tenby,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
604495,Norton Tenby,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.54
604495,Norton Tenby,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
604495,Norton Tenby,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.5
604495,Norton Tenby,2023-08-16 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.59
604495,Norton Tenby,2023-08-16 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
604495,Norton Tenby,2023-08-16 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
604495,Norton Tenby,2023-08-16 11:30:00+00:00,busbar,,L3 Active Power,kW,19.98
604495,Norton Tenby,2023-08-16 11:30:00+00:00,busbar,,L2 Active Power,kW,18.02
604495,Norton Tenby,2023-08-16 11:30:00+00:00,busbar,,L1 Active Power,kW,36.21
604495,Norton Tenby,2023-08-16 11:30:00+00:00,busbar,,N Current (RMS),A,95.9
604495,Norton Tenby,2023-08-16 11:30:00+00:00,busbar,,L3 Current (RMS),A,85.9
604495,Norton Tenby,2023-08-16 11:30:00+00:00,busbar,,L2 Current (RMS),A,78.2
604495,Norton Tenby,2023-08-16 11:30:00+00:00,busbar,,L1 Current (RMS),A,155.7
604495,Norton Tenby,2023-08-16 11:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.03
604495,Norton Tenby,2023-08-16 11:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.78
604495,Norton Tenby,2023-08-16 11:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,-0.03
604495,Norton Tenby,2023-08-16 11:20:00+00:00,feeder,220.0,L3 Active Power,kW,15.31
604495,Norton Tenby,2023-08-16 11:20:00+00:00,feeder,220.0,L2 Active Power,kW,9.25
604495,Norton Tenby,2023-08-16 11:20:00+00:00,feeder,220.0,L1 Active Power,kW,23.03
604495,Norton Tenby,2023-08-16 11:20:00+00:00,feeder,220.0,N Current (RMS),A,63.8
604495,Norton Tenby,2023-08-16 11:20:00+00:00,feeder,220.0,L3 Current (RMS),A,67.3
604495,Norton Tenby,2023-08-16 11:20:00+00:00,feeder,220.0,L2 Current (RMS),A,41.3
604495,Norton Tenby,2023-08-16 11:20:00+00:00,feeder,220.0,L1 Current (RMS),A,99.2
604495,Norton Tenby,2023-08-16 11:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-16 11:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-16 11:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.08
604495,Norton Tenby,2023-08-16 11:20:00+00:00,feeder,210.0,L3 Active Power,kW,1.12
604495,Norton Tenby,2023-08-16 11:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.8
604495,Norton Tenby,2023-08-16 11:20:00+00:00,feeder,210.0,L1 Active Power,kW,3.1
604495,Norton Tenby,2023-08-16 11:20:00+00:00,feeder,210.0,N Current (RMS),A,13.8
604495,Norton Tenby,2023-08-16 11:20:00+00:00,feeder,210.0,L3 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-16 11:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-16 11:20:00+00:00,feeder,210.0,L1 Current (RMS),A,15.3
604495,Norton Tenby,2023-08-16 11:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-16 11:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-16 11:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-16 11:20:00+00:00,feeder,130.0,L3 Active Power,kW,2.27
604495,Norton Tenby,2023-08-16 11:20:00+00:00,feeder,130.0,L2 Active Power,kW,7.71
604495,Norton Tenby,2023-08-16 11:20:00+00:00,feeder,130.0,L1 Active Power,kW,6.61
604495,Norton Tenby,2023-08-16 11:20:00+00:00,feeder,130.0,N Current (RMS),A,26.4
604495,Norton Tenby,2023-08-16 11:20:00+00:00,feeder,130.0,L3 Current (RMS),A,9.8
604495,Norton Tenby,2023-08-16 11:20:00+00:00,feeder,130.0,L2 Current (RMS),A,36.0
604495,Norton Tenby,2023-08-16 11:20:00+00:00,feeder,130.0,L1 Current (RMS),A,28.5
604495,Norton Tenby,2023-08-16 11:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.02
604495,Norton Tenby,2023-08-16 11:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-16 11:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-16 11:20:00+00:00,feeder,120.0,L3 Active Power,kW,-1.44
604495,Norton Tenby,2023-08-16 11:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.12
604495,Norton Tenby,2023-08-16 11:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.96
604495,Norton Tenby,2023-08-16 11:20:00+00:00,feeder,120.0,N Current (RMS),A,12.2
604495,Norton Tenby,2023-08-16 11:20:00+00:00,feeder,120.0,L3 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-16 11:20:00+00:00,feeder,120.0,L2 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-16 11:20:00+00:00,feeder,120.0,L1 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-16 11:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.04
604495,Norton Tenby,2023-08-16 11:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.7
604495,Norton Tenby,2023-08-16 11:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.53
604495,Norton Tenby,2023-08-16 11:20:00+00:00,feeder,110.0,L3 Active Power,kW,0.3
604495,Norton Tenby,2023-08-16 11:20:00+00:00,feeder,110.0,L2 Active Power,kW,2.46
604495,Norton Tenby,2023-08-16 11:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.32
604495,Norton Tenby,2023-08-16 11:20:00+00:00,feeder,110.0,N Current (RMS),A,17.2
604495,Norton Tenby,2023-08-16 11:20:00+00:00,feeder,110.0,L3 Current (RMS),A,7.5
604495,Norton Tenby,2023-08-16 11:20:00+00:00,feeder,110.0,L2 Current (RMS),A,14.3
604495,Norton Tenby,2023-08-16 11:20:00+00:00,feeder,110.0,L1 Current (RMS),A,16.5
604495,Norton Tenby,2023-08-16 11:20:00+00:00,transformer,,Temperature,C,29.3
604495,Norton Tenby,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
604495,Norton Tenby,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.4
604495,Norton Tenby,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
604495,Norton Tenby,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.14
604495,Norton Tenby,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
604495,Norton Tenby,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.39
604495,Norton Tenby,2023-08-16 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.46
604495,Norton Tenby,2023-08-16 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
604495,Norton Tenby,2023-08-16 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
604495,Norton Tenby,2023-08-16 11:20:00+00:00,busbar,,L3 Active Power,kW,17.55
604495,Norton Tenby,2023-08-16 11:20:00+00:00,busbar,,L2 Active Power,kW,21.34
604495,Norton Tenby,2023-08-16 11:20:00+00:00,busbar,,L1 Active Power,kW,37.02
604495,Norton Tenby,2023-08-16 11:20:00+00:00,busbar,,N Current (RMS),A,95.8
604495,Norton Tenby,2023-08-16 11:20:00+00:00,busbar,,L3 Current (RMS),A,75.6
604495,Norton Tenby,2023-08-16 11:20:00+00:00,busbar,,L2 Current (RMS),A,94.4
604495,Norton Tenby,2023-08-16 11:20:00+00:00,busbar,,L1 Current (RMS),A,159.3
604495,Norton Tenby,2023-08-16 11:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.0
604495,Norton Tenby,2023-08-16 11:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-16 11:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.36
604495,Norton Tenby,2023-08-16 11:10:00+00:00,feeder,220.0,L3 Active Power,kW,19.04
604495,Norton Tenby,2023-08-16 11:10:00+00:00,feeder,220.0,L2 Active Power,kW,10.22
604495,Norton Tenby,2023-08-16 11:10:00+00:00,feeder,220.0,L1 Active Power,kW,28.48
604495,Norton Tenby,2023-08-16 11:10:00+00:00,feeder,220.0,N Current (RMS),A,72.7
604495,Norton Tenby,2023-08-16 11:10:00+00:00,feeder,220.0,L3 Current (RMS),A,82.4
604495,Norton Tenby,2023-08-16 11:10:00+00:00,feeder,220.0,L2 Current (RMS),A,46.8
604495,Norton Tenby,2023-08-16 11:10:00+00:00,feeder,220.0,L1 Current (RMS),A,122.3
604495,Norton Tenby,2023-08-16 11:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-16 11:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-16 11:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.29
604495,Norton Tenby,2023-08-16 11:10:00+00:00,feeder,210.0,L3 Active Power,kW,1.41
604495,Norton Tenby,2023-08-16 11:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.86
604495,Norton Tenby,2023-08-16 11:10:00+00:00,feeder,210.0,L1 Active Power,kW,3.06
604495,Norton Tenby,2023-08-16 11:10:00+00:00,feeder,210.0,N Current (RMS),A,15.0
604495,Norton Tenby,2023-08-16 11:10:00+00:00,feeder,210.0,L3 Current (RMS),A,7.8
604495,Norton Tenby,2023-08-16 11:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-16 11:10:00+00:00,feeder,210.0,L1 Current (RMS),A,15.5
604495,Norton Tenby,2023-08-16 11:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-16 11:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.74
604495,Norton Tenby,2023-08-16 11:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-16 11:10:00+00:00,feeder,130.0,L3 Active Power,kW,2.26
604495,Norton Tenby,2023-08-16 11:10:00+00:00,feeder,130.0,L2 Active Power,kW,7.45
604495,Norton Tenby,2023-08-16 11:10:00+00:00,feeder,130.0,L1 Active Power,kW,6.38
604495,Norton Tenby,2023-08-16 11:10:00+00:00,feeder,130.0,N Current (RMS),A,30.0
604495,Norton Tenby,2023-08-16 11:10:00+00:00,feeder,130.0,L3 Current (RMS),A,9.8
604495,Norton Tenby,2023-08-16 11:10:00+00:00,feeder,130.0,L2 Current (RMS),A,37.7
604495,Norton Tenby,2023-08-16 11:10:00+00:00,feeder,130.0,L1 Current (RMS),A,28.0
604495,Norton Tenby,2023-08-16 11:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.14
604495,Norton Tenby,2023-08-16 11:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-16 11:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-16 11:10:00+00:00,feeder,120.0,L3 Active Power,kW,-1.42
604495,Norton Tenby,2023-08-16 11:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.17
604495,Norton Tenby,2023-08-16 11:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.19
604495,Norton Tenby,2023-08-16 11:10:00+00:00,feeder,120.0,N Current (RMS),A,12.9
604495,Norton Tenby,2023-08-16 11:10:00+00:00,feeder,120.0,L3 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-16 11:10:00+00:00,feeder,120.0,L2 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-16 11:10:00+00:00,feeder,120.0,L1 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-16 11:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-16 11:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.91
604495,Norton Tenby,2023-08-16 11:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.4
604495,Norton Tenby,2023-08-16 11:10:00+00:00,feeder,110.0,L3 Active Power,kW,0.09
604495,Norton Tenby,2023-08-16 11:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.34
604495,Norton Tenby,2023-08-16 11:10:00+00:00,feeder,110.0,L1 Active Power,kW,5.26
604495,Norton Tenby,2023-08-16 11:10:00+00:00,feeder,110.0,N Current (RMS),A,24.8
604495,Norton Tenby,2023-08-16 11:10:00+00:00,feeder,110.0,L3 Current (RMS),A,7.5
604495,Norton Tenby,2023-08-16 11:10:00+00:00,feeder,110.0,L2 Current (RMS),A,8.8
604495,Norton Tenby,2023-08-16 11:10:00+00:00,feeder,110.0,L1 Current (RMS),A,24.9
604495,Norton Tenby,2023-08-16 11:10:00+00:00,transformer,,Temperature,C,29.3
604495,Norton Tenby,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
604495,Norton Tenby,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.28
604495,Norton Tenby,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
604495,Norton Tenby,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.22
604495,Norton Tenby,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
604495,Norton Tenby,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.15
604495,Norton Tenby,2023-08-16 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.4
604495,Norton Tenby,2023-08-16 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
604495,Norton Tenby,2023-08-16 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
604495,Norton Tenby,2023-08-16 11:10:00+00:00,busbar,,L3 Active Power,kW,21.38
604495,Norton Tenby,2023-08-16 11:10:00+00:00,busbar,,L2 Active Power,kW,21.04
604495,Norton Tenby,2023-08-16 11:10:00+00:00,busbar,,L1 Active Power,kW,44.38
604495,Norton Tenby,2023-08-16 11:10:00+00:00,busbar,,N Current (RMS),A,116.7
604495,Norton Tenby,2023-08-16 11:10:00+00:00,busbar,,L3 Current (RMS),A,91.7
604495,Norton Tenby,2023-08-16 11:10:00+00:00,busbar,,L2 Current (RMS),A,96.6
604495,Norton Tenby,2023-08-16 11:10:00+00:00,busbar,,L1 Current (RMS),A,190.9
604495,Norton Tenby,2023-08-16 11:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.47
604495,Norton Tenby,2023-08-16 11:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-16 11:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.83
604495,Norton Tenby,2023-08-16 11:00:00+00:00,feeder,220.0,L3 Active Power,kW,16.91
604495,Norton Tenby,2023-08-16 11:00:00+00:00,feeder,220.0,L2 Active Power,kW,11.63
604495,Norton Tenby,2023-08-16 11:00:00+00:00,feeder,220.0,L1 Active Power,kW,23.26
604495,Norton Tenby,2023-08-16 11:00:00+00:00,feeder,220.0,N Current (RMS),A,56.5
604495,Norton Tenby,2023-08-16 11:00:00+00:00,feeder,220.0,L3 Current (RMS),A,73.7
604495,Norton Tenby,2023-08-16 11:00:00+00:00,feeder,220.0,L2 Current (RMS),A,50.2
604495,Norton Tenby,2023-08-16 11:00:00+00:00,feeder,220.0,L1 Current (RMS),A,100.3
604495,Norton Tenby,2023-08-16 11:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-16 11:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-16 11:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-16 11:00:00+00:00,feeder,210.0,L3 Active Power,kW,1.09
604495,Norton Tenby,2023-08-16 11:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.89
604495,Norton Tenby,2023-08-16 11:00:00+00:00,feeder,210.0,L1 Active Power,kW,2.76
604495,Norton Tenby,2023-08-16 11:00:00+00:00,feeder,210.0,N Current (RMS),A,12.6
604495,Norton Tenby,2023-08-16 11:00:00+00:00,feeder,210.0,L3 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-16 11:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-16 11:00:00+00:00,feeder,210.0,L1 Current (RMS),A,14.3
604495,Norton Tenby,2023-08-16 11:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-16 11:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-16 11:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-16 11:00:00+00:00,feeder,130.0,L3 Active Power,kW,2.34
604495,Norton Tenby,2023-08-16 11:00:00+00:00,feeder,130.0,L2 Active Power,kW,7.95
604495,Norton Tenby,2023-08-16 11:00:00+00:00,feeder,130.0,L1 Active Power,kW,4.26
604495,Norton Tenby,2023-08-16 11:00:00+00:00,feeder,130.0,N Current (RMS),A,25.0
604495,Norton Tenby,2023-08-16 11:00:00+00:00,feeder,130.0,L3 Current (RMS),A,10.0
604495,Norton Tenby,2023-08-16 11:00:00+00:00,feeder,130.0,L2 Current (RMS),A,35.6
604495,Norton Tenby,2023-08-16 11:00:00+00:00,feeder,130.0,L1 Current (RMS),A,19.1
604495,Norton Tenby,2023-08-16 11:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.06
604495,Norton Tenby,2023-08-16 11:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-16 11:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-16 11:00:00+00:00,feeder,120.0,L3 Active Power,kW,-1.41
604495,Norton Tenby,2023-08-16 11:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.41
604495,Norton Tenby,2023-08-16 11:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.92
604495,Norton Tenby,2023-08-16 11:00:00+00:00,feeder,120.0,N Current (RMS),A,12.1
604495,Norton Tenby,2023-08-16 11:00:00+00:00,feeder,120.0,L3 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-16 11:00:00+00:00,feeder,120.0,L2 Current (RMS),A,7.4
604495,Norton Tenby,2023-08-16 11:00:00+00:00,feeder,120.0,L1 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-16 11:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-16 11:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-16 11:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.3
604495,Norton Tenby,2023-08-16 11:00:00+00:00,feeder,110.0,L3 Active Power,kW,0.27
604495,Norton Tenby,2023-08-16 11:00:00+00:00,feeder,110.0,L2 Active Power,kW,2.85
604495,Norton Tenby,2023-08-16 11:00:00+00:00,feeder,110.0,L1 Active Power,kW,4.16
604495,Norton Tenby,2023-08-16 11:00:00+00:00,feeder,110.0,N Current (RMS),A,18.8
604495,Norton Tenby,2023-08-16 11:00:00+00:00,feeder,110.0,L3 Current (RMS),A,7.1
604495,Norton Tenby,2023-08-16 11:00:00+00:00,feeder,110.0,L2 Current (RMS),A,15.2
604495,Norton Tenby,2023-08-16 11:00:00+00:00,feeder,110.0,L1 Current (RMS),A,19.4
604495,Norton Tenby,2023-08-16 11:00:00+00:00,transformer,,Temperature,C,29.2
604495,Norton Tenby,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
604495,Norton Tenby,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
604495,Norton Tenby,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
604495,Norton Tenby,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
604495,Norton Tenby,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
604495,Norton Tenby,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.44
604495,Norton Tenby,2023-08-16 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.93
604495,Norton Tenby,2023-08-16 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
604495,Norton Tenby,2023-08-16 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
604495,Norton Tenby,2023-08-16 11:00:00+00:00,busbar,,L3 Active Power,kW,19.2
604495,Norton Tenby,2023-08-16 11:00:00+00:00,busbar,,L2 Active Power,kW,24.74
604495,Norton Tenby,2023-08-16 11:00:00+00:00,busbar,,L1 Active Power,kW,35.35
604495,Norton Tenby,2023-08-16 11:00:00+00:00,busbar,,N Current (RMS),A,81.9
604495,Norton Tenby,2023-08-16 11:00:00+00:00,busbar,,L3 Current (RMS),A,82.6
604495,Norton Tenby,2023-08-16 11:00:00+00:00,busbar,,L2 Current (RMS),A,105.8
604495,Norton Tenby,2023-08-16 11:00:00+00:00,busbar,,L1 Current (RMS),A,152.0
604495,Norton Tenby,2023-08-16 10:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.64
604495,Norton Tenby,2023-08-16 10:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-16 10:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.59
604495,Norton Tenby,2023-08-16 10:50:00+00:00,feeder,220.0,L3 Active Power,kW,20.02
604495,Norton Tenby,2023-08-16 10:50:00+00:00,feeder,220.0,L2 Active Power,kW,9.16
604495,Norton Tenby,2023-08-16 10:50:00+00:00,feeder,220.0,L1 Active Power,kW,21.74
604495,Norton Tenby,2023-08-16 10:50:00+00:00,feeder,220.0,N Current (RMS),A,61.0
604495,Norton Tenby,2023-08-16 10:50:00+00:00,feeder,220.0,L3 Current (RMS),A,86.8
604495,Norton Tenby,2023-08-16 10:50:00+00:00,feeder,220.0,L2 Current (RMS),A,42.9
604495,Norton Tenby,2023-08-16 10:50:00+00:00,feeder,220.0,L1 Current (RMS),A,94.6
604495,Norton Tenby,2023-08-16 10:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-16 10:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-16 10:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.17
604495,Norton Tenby,2023-08-16 10:50:00+00:00,feeder,210.0,L3 Active Power,kW,0.78
604495,Norton Tenby,2023-08-16 10:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.9
604495,Norton Tenby,2023-08-16 10:50:00+00:00,feeder,210.0,L1 Active Power,kW,3.96
604495,Norton Tenby,2023-08-16 10:50:00+00:00,feeder,210.0,N Current (RMS),A,17.7
604495,Norton Tenby,2023-08-16 10:50:00+00:00,feeder,210.0,L3 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-16 10:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-16 10:50:00+00:00,feeder,210.0,L1 Current (RMS),A,19.9
604495,Norton Tenby,2023-08-16 10:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-16 10:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-16 10:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-16 10:50:00+00:00,feeder,130.0,L3 Active Power,kW,2.29
604495,Norton Tenby,2023-08-16 10:50:00+00:00,feeder,130.0,L2 Active Power,kW,5.82
604495,Norton Tenby,2023-08-16 10:50:00+00:00,feeder,130.0,L1 Active Power,kW,5.46
604495,Norton Tenby,2023-08-16 10:50:00+00:00,feeder,130.0,N Current (RMS),A,20.7
604495,Norton Tenby,2023-08-16 10:50:00+00:00,feeder,130.0,L3 Current (RMS),A,9.8
604495,Norton Tenby,2023-08-16 10:50:00+00:00,feeder,130.0,L2 Current (RMS),A,27.5
604495,Norton Tenby,2023-08-16 10:50:00+00:00,feeder,130.0,L1 Current (RMS),A,23.7
604495,Norton Tenby,2023-08-16 10:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.0
604495,Norton Tenby,2023-08-16 10:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-16 10:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-16 10:50:00+00:00,feeder,120.0,L3 Active Power,kW,-0.35
604495,Norton Tenby,2023-08-16 10:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.78
604495,Norton Tenby,2023-08-16 10:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.87
604495,Norton Tenby,2023-08-16 10:50:00+00:00,feeder,120.0,N Current (RMS),A,10.6
604495,Norton Tenby,2023-08-16 10:50:00+00:00,feeder,120.0,L3 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-16 10:50:00+00:00,feeder,120.0,L2 Current (RMS),A,8.5
604495,Norton Tenby,2023-08-16 10:50:00+00:00,feeder,120.0,L1 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-16 10:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.19
604495,Norton Tenby,2023-08-16 10:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.05
604495,Norton Tenby,2023-08-16 10:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.4
604495,Norton Tenby,2023-08-16 10:50:00+00:00,feeder,110.0,L3 Active Power,kW,-0.09
604495,Norton Tenby,2023-08-16 10:50:00+00:00,feeder,110.0,L2 Active Power,kW,4.86
604495,Norton Tenby,2023-08-16 10:50:00+00:00,feeder,110.0,L1 Active Power,kW,4.93
604495,Norton Tenby,2023-08-16 10:50:00+00:00,feeder,110.0,N Current (RMS),A,23.5
604495,Norton Tenby,2023-08-16 10:50:00+00:00,feeder,110.0,L3 Current (RMS),A,7.2
604495,Norton Tenby,2023-08-16 10:50:00+00:00,feeder,110.0,L2 Current (RMS),A,24.7
604495,Norton Tenby,2023-08-16 10:50:00+00:00,feeder,110.0,L1 Current (RMS),A,22.3
604495,Norton Tenby,2023-08-16 10:50:00+00:00,transformer,,Temperature,C,29.1
604495,Norton Tenby,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
604495,Norton Tenby,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.96
604495,Norton Tenby,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
604495,Norton Tenby,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
604495,Norton Tenby,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
604495,Norton Tenby,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.27
604495,Norton Tenby,2023-08-16 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.8
604495,Norton Tenby,2023-08-16 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
604495,Norton Tenby,2023-08-16 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
604495,Norton Tenby,2023-08-16 10:50:00+00:00,busbar,,L3 Active Power,kW,22.66
604495,Norton Tenby,2023-08-16 10:50:00+00:00,busbar,,L2 Active Power,kW,22.52
604495,Norton Tenby,2023-08-16 10:50:00+00:00,busbar,,L1 Active Power,kW,36.96
604495,Norton Tenby,2023-08-16 10:50:00+00:00,busbar,,N Current (RMS),A,83.8
604495,Norton Tenby,2023-08-16 10:50:00+00:00,busbar,,L3 Current (RMS),A,96.6
604495,Norton Tenby,2023-08-16 10:50:00+00:00,busbar,,L2 Current (RMS),A,97.5
604495,Norton Tenby,2023-08-16 10:50:00+00:00,busbar,,L1 Current (RMS),A,160.0
604495,Norton Tenby,2023-08-16 10:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.19
604495,Norton Tenby,2023-08-16 10:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.67
604495,Norton Tenby,2023-08-16 10:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.82
604495,Norton Tenby,2023-08-16 10:40:00+00:00,feeder,220.0,L3 Active Power,kW,18.77
604495,Norton Tenby,2023-08-16 10:40:00+00:00,feeder,220.0,L2 Active Power,kW,9.24
604495,Norton Tenby,2023-08-16 10:40:00+00:00,feeder,220.0,L1 Active Power,kW,17.77
604495,Norton Tenby,2023-08-16 10:40:00+00:00,feeder,220.0,N Current (RMS),A,47.1
604495,Norton Tenby,2023-08-16 10:40:00+00:00,feeder,220.0,L3 Current (RMS),A,81.5
604495,Norton Tenby,2023-08-16 10:40:00+00:00,feeder,220.0,L2 Current (RMS),A,41.3
604495,Norton Tenby,2023-08-16 10:40:00+00:00,feeder,220.0,L1 Current (RMS),A,77.0
604495,Norton Tenby,2023-08-16 10:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-16 10:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-16 10:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-16 10:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.78
604495,Norton Tenby,2023-08-16 10:40:00+00:00,feeder,210.0,L2 Active Power,kW,1.19
604495,Norton Tenby,2023-08-16 10:40:00+00:00,feeder,210.0,L1 Active Power,kW,3.54
604495,Norton Tenby,2023-08-16 10:40:00+00:00,feeder,210.0,N Current (RMS),A,13.7
604495,Norton Tenby,2023-08-16 10:40:00+00:00,feeder,210.0,L3 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-16 10:40:00+00:00,feeder,210.0,L2 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-16 10:40:00+00:00,feeder,210.0,L1 Current (RMS),A,17.0
604495,Norton Tenby,2023-08-16 10:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-16 10:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-16 10:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-16 10:40:00+00:00,feeder,130.0,L3 Active Power,kW,2.42
604495,Norton Tenby,2023-08-16 10:40:00+00:00,feeder,130.0,L2 Active Power,kW,5.71
604495,Norton Tenby,2023-08-16 10:40:00+00:00,feeder,130.0,L1 Active Power,kW,3.88
604495,Norton Tenby,2023-08-16 10:40:00+00:00,feeder,130.0,N Current (RMS),A,15.4
604495,Norton Tenby,2023-08-16 10:40:00+00:00,feeder,130.0,L3 Current (RMS),A,10.3
604495,Norton Tenby,2023-08-16 10:40:00+00:00,feeder,130.0,L2 Current (RMS),A,24.8
604495,Norton Tenby,2023-08-16 10:40:00+00:00,feeder,130.0,L1 Current (RMS),A,17.3
604495,Norton Tenby,2023-08-16 10:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.04
604495,Norton Tenby,2023-08-16 10:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-16 10:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-16 10:40:00+00:00,feeder,120.0,L3 Active Power,kW,-0.38
604495,Norton Tenby,2023-08-16 10:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.79
604495,Norton Tenby,2023-08-16 10:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.77
604495,Norton Tenby,2023-08-16 10:40:00+00:00,feeder,120.0,N Current (RMS),A,9.4
604495,Norton Tenby,2023-08-16 10:40:00+00:00,feeder,120.0,L3 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-16 10:40:00+00:00,feeder,120.0,L2 Current (RMS),A,8.5
604495,Norton Tenby,2023-08-16 10:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-16 10:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.26
604495,Norton Tenby,2023-08-16 10:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.15
604495,Norton Tenby,2023-08-16 10:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.53
604495,Norton Tenby,2023-08-16 10:40:00+00:00,feeder,110.0,L3 Active Power,kW,-0.3
604495,Norton Tenby,2023-08-16 10:40:00+00:00,feeder,110.0,L2 Active Power,kW,4.08
604495,Norton Tenby,2023-08-16 10:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.3
604495,Norton Tenby,2023-08-16 10:40:00+00:00,feeder,110.0,N Current (RMS),A,17.1
604495,Norton Tenby,2023-08-16 10:40:00+00:00,feeder,110.0,L3 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-16 10:40:00+00:00,feeder,110.0,L2 Current (RMS),A,19.8
604495,Norton Tenby,2023-08-16 10:40:00+00:00,feeder,110.0,L1 Current (RMS),A,16.6
604495,Norton Tenby,2023-08-16 10:40:00+00:00,transformer,,Temperature,C,29.0
604495,Norton Tenby,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
604495,Norton Tenby,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.6
604495,Norton Tenby,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
604495,Norton Tenby,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.71
604495,Norton Tenby,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
604495,Norton Tenby,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.14
604495,Norton Tenby,2023-08-16 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.46
604495,Norton Tenby,2023-08-16 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
604495,Norton Tenby,2023-08-16 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
604495,Norton Tenby,2023-08-16 10:40:00+00:00,busbar,,L3 Active Power,kW,21.29
604495,Norton Tenby,2023-08-16 10:40:00+00:00,busbar,,L2 Active Power,kW,22.02
604495,Norton Tenby,2023-08-16 10:40:00+00:00,busbar,,L1 Active Power,kW,29.26
604495,Norton Tenby,2023-08-16 10:40:00+00:00,busbar,,N Current (RMS),A,59.3
604495,Norton Tenby,2023-08-16 10:40:00+00:00,busbar,,L3 Current (RMS),A,91.4
604495,Norton Tenby,2023-08-16 10:40:00+00:00,busbar,,L2 Current (RMS),A,94.6
604495,Norton Tenby,2023-08-16 10:40:00+00:00,busbar,,L1 Current (RMS),A,126.6
604495,Norton Tenby,2023-08-16 10:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.43
604495,Norton Tenby,2023-08-16 10:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-16 10:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.35
604495,Norton Tenby,2023-08-16 10:30:00+00:00,feeder,220.0,L3 Active Power,kW,16.83
604495,Norton Tenby,2023-08-16 10:30:00+00:00,feeder,220.0,L2 Active Power,kW,7.39
604495,Norton Tenby,2023-08-16 10:30:00+00:00,feeder,220.0,L1 Active Power,kW,27.34
604495,Norton Tenby,2023-08-16 10:30:00+00:00,feeder,220.0,N Current (RMS),A,74.8
604495,Norton Tenby,2023-08-16 10:30:00+00:00,feeder,220.0,L3 Current (RMS),A,72.6
604495,Norton Tenby,2023-08-16 10:30:00+00:00,feeder,220.0,L2 Current (RMS),A,32.1
604495,Norton Tenby,2023-08-16 10:30:00+00:00,feeder,220.0,L1 Current (RMS),A,116.1
604495,Norton Tenby,2023-08-16 10:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-16 10:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-16 10:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-16 10:30:00+00:00,feeder,210.0,L3 Active Power,kW,0.78
604495,Norton Tenby,2023-08-16 10:30:00+00:00,feeder,210.0,L2 Active Power,kW,1.06
604495,Norton Tenby,2023-08-16 10:30:00+00:00,feeder,210.0,L1 Active Power,kW,2.73
604495,Norton Tenby,2023-08-16 10:30:00+00:00,feeder,210.0,N Current (RMS),A,11.4
604495,Norton Tenby,2023-08-16 10:30:00+00:00,feeder,210.0,L3 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-16 10:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-16 10:30:00+00:00,feeder,210.0,L1 Current (RMS),A,13.6
604495,Norton Tenby,2023-08-16 10:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-16 10:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-16 10:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-16 10:30:00+00:00,feeder,130.0,L3 Active Power,kW,4.18
604495,Norton Tenby,2023-08-16 10:30:00+00:00,feeder,130.0,L2 Active Power,kW,5.7
604495,Norton Tenby,2023-08-16 10:30:00+00:00,feeder,130.0,L1 Active Power,kW,5.93
604495,Norton Tenby,2023-08-16 10:30:00+00:00,feeder,130.0,N Current (RMS),A,16.7
604495,Norton Tenby,2023-08-16 10:30:00+00:00,feeder,130.0,L3 Current (RMS),A,19.1
604495,Norton Tenby,2023-08-16 10:30:00+00:00,feeder,130.0,L2 Current (RMS),A,26.0
604495,Norton Tenby,2023-08-16 10:30:00+00:00,feeder,130.0,L1 Current (RMS),A,27.1
604495,Norton Tenby,2023-08-16 10:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.07
