Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-16 10:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-16 10:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-16 10:30:00+00:00,feeder,120.0,L3 Active Power,kW,-0.94
604495,Norton Tenby,2023-08-16 10:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.42
604495,Norton Tenby,2023-08-16 10:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.73
604495,Norton Tenby,2023-08-16 10:30:00+00:00,feeder,120.0,N Current (RMS),A,9.7
604495,Norton Tenby,2023-08-16 10:30:00+00:00,feeder,120.0,L3 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-16 10:30:00+00:00,feeder,120.0,L2 Current (RMS),A,7.2
604495,Norton Tenby,2023-08-16 10:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-16 10:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-16 10:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.34
604495,Norton Tenby,2023-08-16 10:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.57
604495,Norton Tenby,2023-08-16 10:30:00+00:00,feeder,110.0,L3 Active Power,kW,-0.12
604495,Norton Tenby,2023-08-16 10:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.97
604495,Norton Tenby,2023-08-16 10:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.1
604495,Norton Tenby,2023-08-16 10:30:00+00:00,feeder,110.0,N Current (RMS),A,17.3
604495,Norton Tenby,2023-08-16 10:30:00+00:00,feeder,110.0,L3 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-16 10:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.7
604495,Norton Tenby,2023-08-16 10:30:00+00:00,feeder,110.0,L1 Current (RMS),A,15.2
604495,Norton Tenby,2023-08-16 10:30:00+00:00,transformer,,Temperature,C,29.0
604495,Norton Tenby,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
604495,Norton Tenby,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.5
604495,Norton Tenby,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
604495,Norton Tenby,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.4
604495,Norton Tenby,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
604495,Norton Tenby,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.1
604495,Norton Tenby,2023-08-16 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.48
604495,Norton Tenby,2023-08-16 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
604495,Norton Tenby,2023-08-16 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
604495,Norton Tenby,2023-08-16 10:30:00+00:00,busbar,,L3 Active Power,kW,20.73
604495,Norton Tenby,2023-08-16 10:30:00+00:00,busbar,,L2 Active Power,kW,19.54
604495,Norton Tenby,2023-08-16 10:30:00+00:00,busbar,,L1 Active Power,kW,39.84
604495,Norton Tenby,2023-08-16 10:30:00+00:00,busbar,,N Current (RMS),A,95.5
604495,Norton Tenby,2023-08-16 10:30:00+00:00,busbar,,L3 Current (RMS),A,88.5
604495,Norton Tenby,2023-08-16 10:30:00+00:00,busbar,,L2 Current (RMS),A,84.2
604495,Norton Tenby,2023-08-16 10:30:00+00:00,busbar,,L1 Current (RMS),A,169.4
604495,Norton Tenby,2023-08-16 10:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.09
604495,Norton Tenby,2023-08-16 10:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.8
604495,Norton Tenby,2023-08-16 10:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.0
604495,Norton Tenby,2023-08-16 10:20:00+00:00,feeder,220.0,L3 Active Power,kW,17.85
604495,Norton Tenby,2023-08-16 10:20:00+00:00,feeder,220.0,L2 Active Power,kW,8.37
604495,Norton Tenby,2023-08-16 10:20:00+00:00,feeder,220.0,L1 Active Power,kW,26.72
604495,Norton Tenby,2023-08-16 10:20:00+00:00,feeder,220.0,N Current (RMS),A,77.6
604495,Norton Tenby,2023-08-16 10:20:00+00:00,feeder,220.0,L3 Current (RMS),A,78.1
604495,Norton Tenby,2023-08-16 10:20:00+00:00,feeder,220.0,L2 Current (RMS),A,37.2
604495,Norton Tenby,2023-08-16 10:20:00+00:00,feeder,220.0,L1 Current (RMS),A,116.7
604495,Norton Tenby,2023-08-16 10:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-16 10:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-16 10:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.14
604495,Norton Tenby,2023-08-16 10:20:00+00:00,feeder,210.0,L3 Active Power,kW,0.88
604495,Norton Tenby,2023-08-16 10:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.76
604495,Norton Tenby,2023-08-16 10:20:00+00:00,feeder,210.0,L1 Active Power,kW,2.95
604495,Norton Tenby,2023-08-16 10:20:00+00:00,feeder,210.0,N Current (RMS),A,13.8
604495,Norton Tenby,2023-08-16 10:20:00+00:00,feeder,210.0,L3 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-16 10:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-16 10:20:00+00:00,feeder,210.0,L1 Current (RMS),A,15.2
604495,Norton Tenby,2023-08-16 10:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-16 10:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-16 10:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.33
604495,Norton Tenby,2023-08-16 10:20:00+00:00,feeder,130.0,L3 Active Power,kW,3.24
604495,Norton Tenby,2023-08-16 10:20:00+00:00,feeder,130.0,L2 Active Power,kW,4.12
604495,Norton Tenby,2023-08-16 10:20:00+00:00,feeder,130.0,L1 Active Power,kW,12.67
604495,Norton Tenby,2023-08-16 10:20:00+00:00,feeder,130.0,N Current (RMS),A,38.8
604495,Norton Tenby,2023-08-16 10:20:00+00:00,feeder,130.0,L3 Current (RMS),A,14.8
604495,Norton Tenby,2023-08-16 10:20:00+00:00,feeder,130.0,L2 Current (RMS),A,18.2
604495,Norton Tenby,2023-08-16 10:20:00+00:00,feeder,130.0,L1 Current (RMS),A,55.0
604495,Norton Tenby,2023-08-16 10:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.01
604495,Norton Tenby,2023-08-16 10:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-16 10:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-16 10:20:00+00:00,feeder,120.0,L3 Active Power,kW,-0.71
604495,Norton Tenby,2023-08-16 10:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.14
604495,Norton Tenby,2023-08-16 10:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.77
604495,Norton Tenby,2023-08-16 10:20:00+00:00,feeder,120.0,N Current (RMS),A,9.1
604495,Norton Tenby,2023-08-16 10:20:00+00:00,feeder,120.0,L3 Current (RMS),A,3.2
604495,Norton Tenby,2023-08-16 10:20:00+00:00,feeder,120.0,L2 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-16 10:20:00+00:00,feeder,120.0,L1 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-16 10:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.34
604495,Norton Tenby,2023-08-16 10:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.4
604495,Norton Tenby,2023-08-16 10:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-16 10:20:00+00:00,feeder,110.0,L3 Active Power,kW,0.01
604495,Norton Tenby,2023-08-16 10:20:00+00:00,feeder,110.0,L2 Active Power,kW,6.78
604495,Norton Tenby,2023-08-16 10:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.62
604495,Norton Tenby,2023-08-16 10:20:00+00:00,feeder,110.0,N Current (RMS),A,24.6
604495,Norton Tenby,2023-08-16 10:20:00+00:00,feeder,110.0,L3 Current (RMS),A,7.6
604495,Norton Tenby,2023-08-16 10:20:00+00:00,feeder,110.0,L2 Current (RMS),A,29.8
604495,Norton Tenby,2023-08-16 10:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
604495,Norton Tenby,2023-08-16 10:20:00+00:00,transformer,,Temperature,C,28.9
604495,Norton Tenby,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
604495,Norton Tenby,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.58
604495,Norton Tenby,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
604495,Norton Tenby,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.46
604495,Norton Tenby,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
604495,Norton Tenby,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.7
604495,Norton Tenby,2023-08-16 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.29
604495,Norton Tenby,2023-08-16 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
604495,Norton Tenby,2023-08-16 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
604495,Norton Tenby,2023-08-16 10:20:00+00:00,busbar,,L3 Active Power,kW,21.27
604495,Norton Tenby,2023-08-16 10:20:00+00:00,busbar,,L2 Active Power,kW,21.18
604495,Norton Tenby,2023-08-16 10:20:00+00:00,busbar,,L1 Active Power,kW,46.74
604495,Norton Tenby,2023-08-16 10:20:00+00:00,busbar,,N Current (RMS),A,122.1
604495,Norton Tenby,2023-08-16 10:20:00+00:00,busbar,,L3 Current (RMS),A,90.9
604495,Norton Tenby,2023-08-16 10:20:00+00:00,busbar,,L2 Current (RMS),A,91.4
604495,Norton Tenby,2023-08-16 10:20:00+00:00,busbar,,L1 Current (RMS),A,200.7
604495,Norton Tenby,2023-08-16 10:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.85
604495,Norton Tenby,2023-08-16 10:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-16 10:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.52
604495,Norton Tenby,2023-08-16 10:10:00+00:00,feeder,220.0,L3 Active Power,kW,17.15
604495,Norton Tenby,2023-08-16 10:10:00+00:00,feeder,220.0,L2 Active Power,kW,9.06
604495,Norton Tenby,2023-08-16 10:10:00+00:00,feeder,220.0,L1 Active Power,kW,21.57
604495,Norton Tenby,2023-08-16 10:10:00+00:00,feeder,220.0,N Current (RMS),A,55.6
604495,Norton Tenby,2023-08-16 10:10:00+00:00,feeder,220.0,L3 Current (RMS),A,74.2
604495,Norton Tenby,2023-08-16 10:10:00+00:00,feeder,220.0,L2 Current (RMS),A,40.1
604495,Norton Tenby,2023-08-16 10:10:00+00:00,feeder,220.0,L1 Current (RMS),A,93.5
604495,Norton Tenby,2023-08-16 10:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-16 10:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-16 10:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.19
604495,Norton Tenby,2023-08-16 10:10:00+00:00,feeder,210.0,L3 Active Power,kW,4.11
604495,Norton Tenby,2023-08-16 10:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.92
604495,Norton Tenby,2023-08-16 10:10:00+00:00,feeder,210.0,L1 Active Power,kW,3.06
604495,Norton Tenby,2023-08-16 10:10:00+00:00,feeder,210.0,N Current (RMS),A,19.4
604495,Norton Tenby,2023-08-16 10:10:00+00:00,feeder,210.0,L3 Current (RMS),A,19.9
604495,Norton Tenby,2023-08-16 10:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-16 10:10:00+00:00,feeder,210.0,L1 Current (RMS),A,15.0
604495,Norton Tenby,2023-08-16 10:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-16 10:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.21
604495,Norton Tenby,2023-08-16 10:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-16 10:10:00+00:00,feeder,130.0,L3 Active Power,kW,2.81
604495,Norton Tenby,2023-08-16 10:10:00+00:00,feeder,130.0,L2 Active Power,kW,6.46
604495,Norton Tenby,2023-08-16 10:10:00+00:00,feeder,130.0,L1 Active Power,kW,6.21
604495,Norton Tenby,2023-08-16 10:10:00+00:00,feeder,130.0,N Current (RMS),A,22.4
604495,Norton Tenby,2023-08-16 10:10:00+00:00,feeder,130.0,L3 Current (RMS),A,13.2
604495,Norton Tenby,2023-08-16 10:10:00+00:00,feeder,130.0,L2 Current (RMS),A,30.5
604495,Norton Tenby,2023-08-16 10:10:00+00:00,feeder,130.0,L1 Current (RMS),A,27.3
604495,Norton Tenby,2023-08-16 10:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.04
604495,Norton Tenby,2023-08-16 10:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-16 10:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-16 10:10:00+00:00,feeder,120.0,L3 Active Power,kW,-0.67
604495,Norton Tenby,2023-08-16 10:10:00+00:00,feeder,120.0,L2 Active Power,kW,0.89
604495,Norton Tenby,2023-08-16 10:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.74
604495,Norton Tenby,2023-08-16 10:10:00+00:00,feeder,120.0,N Current (RMS),A,6.6
604495,Norton Tenby,2023-08-16 10:10:00+00:00,feeder,120.0,L3 Current (RMS),A,3.0
604495,Norton Tenby,2023-08-16 10:10:00+00:00,feeder,120.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-16 10:10:00+00:00,feeder,120.0,L1 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-16 10:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.28
604495,Norton Tenby,2023-08-16 10:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-16 10:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.26
604495,Norton Tenby,2023-08-16 10:10:00+00:00,feeder,110.0,L3 Active Power,kW,2.18
604495,Norton Tenby,2023-08-16 10:10:00+00:00,feeder,110.0,L2 Active Power,kW,8.47
604495,Norton Tenby,2023-08-16 10:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.5
604495,Norton Tenby,2023-08-16 10:10:00+00:00,feeder,110.0,N Current (RMS),A,23.9
604495,Norton Tenby,2023-08-16 10:10:00+00:00,feeder,110.0,L3 Current (RMS),A,13.5
604495,Norton Tenby,2023-08-16 10:10:00+00:00,feeder,110.0,L2 Current (RMS),A,36.7
604495,Norton Tenby,2023-08-16 10:10:00+00:00,feeder,110.0,L1 Current (RMS),A,16.3
604495,Norton Tenby,2023-08-16 10:10:00+00:00,transformer,,Temperature,C,28.8
604495,Norton Tenby,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
604495,Norton Tenby,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.57
604495,Norton Tenby,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
604495,Norton Tenby,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
604495,Norton Tenby,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
604495,Norton Tenby,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.1
604495,Norton Tenby,2023-08-16 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.97
604495,Norton Tenby,2023-08-16 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
604495,Norton Tenby,2023-08-16 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
604495,Norton Tenby,2023-08-16 10:10:00+00:00,busbar,,L3 Active Power,kW,25.58
604495,Norton Tenby,2023-08-16 10:10:00+00:00,busbar,,L2 Active Power,kW,25.8
604495,Norton Tenby,2023-08-16 10:10:00+00:00,busbar,,L1 Active Power,kW,35.09
604495,Norton Tenby,2023-08-16 10:10:00+00:00,busbar,,N Current (RMS),A,65.1
604495,Norton Tenby,2023-08-16 10:10:00+00:00,busbar,,L3 Current (RMS),A,109.6
604495,Norton Tenby,2023-08-16 10:10:00+00:00,busbar,,L2 Current (RMS),A,110.4
604495,Norton Tenby,2023-08-16 10:10:00+00:00,busbar,,L1 Current (RMS),A,150.9
604495,Norton Tenby,2023-08-16 10:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.68
604495,Norton Tenby,2023-08-16 10:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.89
604495,Norton Tenby,2023-08-16 10:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.16
604495,Norton Tenby,2023-08-16 10:00:00+00:00,feeder,220.0,L3 Active Power,kW,18.39
604495,Norton Tenby,2023-08-16 10:00:00+00:00,feeder,220.0,L2 Active Power,kW,12.3
604495,Norton Tenby,2023-08-16 10:00:00+00:00,feeder,220.0,L1 Active Power,kW,25.97
604495,Norton Tenby,2023-08-16 10:00:00+00:00,feeder,220.0,N Current (RMS),A,56.8
604495,Norton Tenby,2023-08-16 10:00:00+00:00,feeder,220.0,L3 Current (RMS),A,79.7
604495,Norton Tenby,2023-08-16 10:00:00+00:00,feeder,220.0,L2 Current (RMS),A,53.5
604495,Norton Tenby,2023-08-16 10:00:00+00:00,feeder,220.0,L1 Current (RMS),A,111.6
604495,Norton Tenby,2023-08-16 10:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-16 10:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-16 10:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-16 10:00:00+00:00,feeder,210.0,L3 Active Power,kW,4.06
604495,Norton Tenby,2023-08-16 10:00:00+00:00,feeder,210.0,L2 Active Power,kW,1.06
604495,Norton Tenby,2023-08-16 10:00:00+00:00,feeder,210.0,L1 Active Power,kW,3.45
604495,Norton Tenby,2023-08-16 10:00:00+00:00,feeder,210.0,N Current (RMS),A,16.4
604495,Norton Tenby,2023-08-16 10:00:00+00:00,feeder,210.0,L3 Current (RMS),A,17.2
604495,Norton Tenby,2023-08-16 10:00:00+00:00,feeder,210.0,L2 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-16 10:00:00+00:00,feeder,210.0,L1 Current (RMS),A,16.5
604495,Norton Tenby,2023-08-16 10:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-16 10:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-16 10:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.68
604495,Norton Tenby,2023-08-16 10:00:00+00:00,feeder,130.0,L3 Active Power,kW,2.92
604495,Norton Tenby,2023-08-16 10:00:00+00:00,feeder,130.0,L2 Active Power,kW,7.39
604495,Norton Tenby,2023-08-16 10:00:00+00:00,feeder,130.0,L1 Active Power,kW,8.04
604495,Norton Tenby,2023-08-16 10:00:00+00:00,feeder,130.0,N Current (RMS),A,26.2
604495,Norton Tenby,2023-08-16 10:00:00+00:00,feeder,130.0,L3 Current (RMS),A,13.1
604495,Norton Tenby,2023-08-16 10:00:00+00:00,feeder,130.0,L2 Current (RMS),A,32.3
604495,Norton Tenby,2023-08-16 10:00:00+00:00,feeder,130.0,L1 Current (RMS),A,35.0
604495,Norton Tenby,2023-08-16 10:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-16 10:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-16 10:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-16 10:00:00+00:00,feeder,120.0,L3 Active Power,kW,-0.85
604495,Norton Tenby,2023-08-16 10:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.69
604495,Norton Tenby,2023-08-16 10:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.11
604495,Norton Tenby,2023-08-16 10:00:00+00:00,feeder,120.0,N Current (RMS),A,10.9
604495,Norton Tenby,2023-08-16 10:00:00+00:00,feeder,120.0,L3 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-16 10:00:00+00:00,feeder,120.0,L2 Current (RMS),A,9.0
604495,Norton Tenby,2023-08-16 10:00:00+00:00,feeder,120.0,L1 Current (RMS),A,6.9
604495,Norton Tenby,2023-08-16 10:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.4
604495,Norton Tenby,2023-08-16 10:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
604495,Norton Tenby,2023-08-16 10:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.17
604495,Norton Tenby,2023-08-16 10:00:00+00:00,feeder,110.0,L3 Active Power,kW,0.33
604495,Norton Tenby,2023-08-16 10:00:00+00:00,feeder,110.0,L2 Active Power,kW,11.42
604495,Norton Tenby,2023-08-16 10:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.25
604495,Norton Tenby,2023-08-16 10:00:00+00:00,feeder,110.0,N Current (RMS),A,40.4
604495,Norton Tenby,2023-08-16 10:00:00+00:00,feeder,110.0,L3 Current (RMS),A,8.2
604495,Norton Tenby,2023-08-16 10:00:00+00:00,feeder,110.0,L2 Current (RMS),A,50.1
604495,Norton Tenby,2023-08-16 10:00:00+00:00,feeder,110.0,L1 Current (RMS),A,15.2
604495,Norton Tenby,2023-08-16 10:00:00+00:00,transformer,,Temperature,C,28.7
604495,Norton Tenby,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
604495,Norton Tenby,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.07
604495,Norton Tenby,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
604495,Norton Tenby,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.19
604495,Norton Tenby,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
604495,Norton Tenby,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.03
604495,Norton Tenby,2023-08-16 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
604495,Norton Tenby,2023-08-16 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
604495,Norton Tenby,2023-08-16 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-16 10:00:00+00:00,busbar,,L3 Active Power,kW,24.85
604495,Norton Tenby,2023-08-16 10:00:00+00:00,busbar,,L2 Active Power,kW,33.85
604495,Norton Tenby,2023-08-16 10:00:00+00:00,busbar,,L1 Active Power,kW,41.82
604495,Norton Tenby,2023-08-16 10:00:00+00:00,busbar,,N Current (RMS),A,76.5
604495,Norton Tenby,2023-08-16 10:00:00+00:00,busbar,,L3 Current (RMS),A,106.4
604495,Norton Tenby,2023-08-16 10:00:00+00:00,busbar,,L2 Current (RMS),A,143.8
604495,Norton Tenby,2023-08-16 10:00:00+00:00,busbar,,L1 Current (RMS),A,178.5
604495,Norton Tenby,2023-08-16 09:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.52
604495,Norton Tenby,2023-08-16 09:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.91
604495,Norton Tenby,2023-08-16 09:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.89
604495,Norton Tenby,2023-08-16 09:50:00+00:00,feeder,220.0,L3 Active Power,kW,15.21
604495,Norton Tenby,2023-08-16 09:50:00+00:00,feeder,220.0,L2 Active Power,kW,9.65
604495,Norton Tenby,2023-08-16 09:50:00+00:00,feeder,220.0,L1 Active Power,kW,28.66
604495,Norton Tenby,2023-08-16 09:50:00+00:00,feeder,220.0,N Current (RMS),A,73.6
604495,Norton Tenby,2023-08-16 09:50:00+00:00,feeder,220.0,L3 Current (RMS),A,66.8
604495,Norton Tenby,2023-08-16 09:50:00+00:00,feeder,220.0,L2 Current (RMS),A,43.6
604495,Norton Tenby,2023-08-16 09:50:00+00:00,feeder,220.0,L1 Current (RMS),A,123.9
604495,Norton Tenby,2023-08-16 09:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-16 09:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-16 09:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-16 09:50:00+00:00,feeder,210.0,L3 Active Power,kW,7.19
604495,Norton Tenby,2023-08-16 09:50:00+00:00,feeder,210.0,L2 Active Power,kW,1.07
604495,Norton Tenby,2023-08-16 09:50:00+00:00,feeder,210.0,L1 Active Power,kW,3.61
604495,Norton Tenby,2023-08-16 09:50:00+00:00,feeder,210.0,N Current (RMS),A,27.2
604495,Norton Tenby,2023-08-16 09:50:00+00:00,feeder,210.0,L3 Current (RMS),A,31.0
604495,Norton Tenby,2023-08-16 09:50:00+00:00,feeder,210.0,L2 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-16 09:50:00+00:00,feeder,210.0,L1 Current (RMS),A,17.5
604495,Norton Tenby,2023-08-16 09:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-16 09:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-16 09:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.62
604495,Norton Tenby,2023-08-16 09:50:00+00:00,feeder,130.0,L3 Active Power,kW,2.28
604495,Norton Tenby,2023-08-16 09:50:00+00:00,feeder,130.0,L2 Active Power,kW,6.64
604495,Norton Tenby,2023-08-16 09:50:00+00:00,feeder,130.0,L1 Active Power,kW,12.21
604495,Norton Tenby,2023-08-16 09:50:00+00:00,feeder,130.0,N Current (RMS),A,38.3
604495,Norton Tenby,2023-08-16 09:50:00+00:00,feeder,130.0,L3 Current (RMS),A,9.9
604495,Norton Tenby,2023-08-16 09:50:00+00:00,feeder,130.0,L2 Current (RMS),A,28.9
604495,Norton Tenby,2023-08-16 09:50:00+00:00,feeder,130.0,L1 Current (RMS),A,53.1
604495,Norton Tenby,2023-08-16 09:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-16 09:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.01
604495,Norton Tenby,2023-08-16 09:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-16 09:50:00+00:00,feeder,120.0,L3 Active Power,kW,-0.77
604495,Norton Tenby,2023-08-16 09:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.03
604495,Norton Tenby,2023-08-16 09:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.56
604495,Norton Tenby,2023-08-16 09:50:00+00:00,feeder,120.0,N Current (RMS),A,7.4
604495,Norton Tenby,2023-08-16 09:50:00+00:00,feeder,120.0,L3 Current (RMS),A,3.5
604495,Norton Tenby,2023-08-16 09:50:00+00:00,feeder,120.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-16 09:50:00+00:00,feeder,120.0,L1 Current (RMS),A,3.0
604495,Norton Tenby,2023-08-16 09:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.52
604495,Norton Tenby,2023-08-16 09:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.02
604495,Norton Tenby,2023-08-16 09:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.87
604495,Norton Tenby,2023-08-16 09:50:00+00:00,feeder,110.0,L3 Active Power,kW,0.7
604495,Norton Tenby,2023-08-16 09:50:00+00:00,feeder,110.0,L2 Active Power,kW,15.97
604495,Norton Tenby,2023-08-16 09:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.1
604495,Norton Tenby,2023-08-16 09:50:00+00:00,feeder,110.0,N Current (RMS),A,57.2
604495,Norton Tenby,2023-08-16 09:50:00+00:00,feeder,110.0,L3 Current (RMS),A,9.1
604495,Norton Tenby,2023-08-16 09:50:00+00:00,feeder,110.0,L2 Current (RMS),A,69.2
604495,Norton Tenby,2023-08-16 09:50:00+00:00,feeder,110.0,L1 Current (RMS),A,14.4
604495,Norton Tenby,2023-08-16 09:50:00+00:00,transformer,,Temperature,C,28.6
604495,Norton Tenby,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
604495,Norton Tenby,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.63
604495,Norton Tenby,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
604495,Norton Tenby,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.59
604495,Norton Tenby,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
604495,Norton Tenby,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.28
604495,Norton Tenby,2023-08-16 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
604495,Norton Tenby,2023-08-16 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
604495,Norton Tenby,2023-08-16 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
604495,Norton Tenby,2023-08-16 09:50:00+00:00,busbar,,L3 Active Power,kW,24.61
604495,Norton Tenby,2023-08-16 09:50:00+00:00,busbar,,L2 Active Power,kW,34.36
604495,Norton Tenby,2023-08-16 09:50:00+00:00,busbar,,L1 Active Power,kW,48.14
604495,Norton Tenby,2023-08-16 09:50:00+00:00,busbar,,N Current (RMS),A,101.5
604495,Norton Tenby,2023-08-16 09:50:00+00:00,busbar,,L3 Current (RMS),A,106.0
604495,Norton Tenby,2023-08-16 09:50:00+00:00,busbar,,L2 Current (RMS),A,147.3
604495,Norton Tenby,2023-08-16 09:50:00+00:00,busbar,,L1 Current (RMS),A,206.4
604495,Norton Tenby,2023-08-16 09:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.17
604495,Norton Tenby,2023-08-16 09:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.02
604495,Norton Tenby,2023-08-16 09:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.77
604495,Norton Tenby,2023-08-16 09:40:00+00:00,feeder,220.0,L3 Active Power,kW,15.37
604495,Norton Tenby,2023-08-16 09:40:00+00:00,feeder,220.0,L2 Active Power,kW,9.22
604495,Norton Tenby,2023-08-16 09:40:00+00:00,feeder,220.0,L1 Active Power,kW,25.27
604495,Norton Tenby,2023-08-16 09:40:00+00:00,feeder,220.0,N Current (RMS),A,65.0
604495,Norton Tenby,2023-08-16 09:40:00+00:00,feeder,220.0,L3 Current (RMS),A,67.9
604495,Norton Tenby,2023-08-16 09:40:00+00:00,feeder,220.0,L2 Current (RMS),A,40.9
604495,Norton Tenby,2023-08-16 09:40:00+00:00,feeder,220.0,L1 Current (RMS),A,108.5
604495,Norton Tenby,2023-08-16 09:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-16 09:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-16 09:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.17
604495,Norton Tenby,2023-08-16 09:40:00+00:00,feeder,210.0,L3 Active Power,kW,5.26
604495,Norton Tenby,2023-08-16 09:40:00+00:00,feeder,210.0,L2 Active Power,kW,1.1
604495,Norton Tenby,2023-08-16 09:40:00+00:00,feeder,210.0,L1 Active Power,kW,2.84
604495,Norton Tenby,2023-08-16 09:40:00+00:00,feeder,210.0,N Current (RMS),A,22.4
604495,Norton Tenby,2023-08-16 09:40:00+00:00,feeder,210.0,L3 Current (RMS),A,23.3
604495,Norton Tenby,2023-08-16 09:40:00+00:00,feeder,210.0,L2 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-16 09:40:00+00:00,feeder,210.0,L1 Current (RMS),A,14.7
604495,Norton Tenby,2023-08-16 09:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-16 09:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-16 09:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.45
604495,Norton Tenby,2023-08-16 09:40:00+00:00,feeder,130.0,L3 Active Power,kW,3.62
604495,Norton Tenby,2023-08-16 09:40:00+00:00,feeder,130.0,L2 Active Power,kW,4.54
604495,Norton Tenby,2023-08-16 09:40:00+00:00,feeder,130.0,L1 Active Power,kW,18.27
604495,Norton Tenby,2023-08-16 09:40:00+00:00,feeder,130.0,N Current (RMS),A,57.0
604495,Norton Tenby,2023-08-16 09:40:00+00:00,feeder,130.0,L3 Current (RMS),A,16.8
604495,Norton Tenby,2023-08-16 09:40:00+00:00,feeder,130.0,L2 Current (RMS),A,20.8
604495,Norton Tenby,2023-08-16 09:40:00+00:00,feeder,130.0,L1 Current (RMS),A,78.3
604495,Norton Tenby,2023-08-16 09:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-16 09:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,0.14
604495,Norton Tenby,2023-08-16 09:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-16 09:40:00+00:00,feeder,120.0,L3 Active Power,kW,-0.82
604495,Norton Tenby,2023-08-16 09:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.05
604495,Norton Tenby,2023-08-16 09:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.69
604495,Norton Tenby,2023-08-16 09:40:00+00:00,feeder,120.0,N Current (RMS),A,8.2
604495,Norton Tenby,2023-08-16 09:40:00+00:00,feeder,120.0,L3 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-16 09:40:00+00:00,feeder,120.0,L2 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-16 09:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-16 09:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.17
604495,Norton Tenby,2023-08-16 09:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-16 09:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.82
604495,Norton Tenby,2023-08-16 09:40:00+00:00,feeder,110.0,L3 Active Power,kW,0.46
604495,Norton Tenby,2023-08-16 09:40:00+00:00,feeder,110.0,L2 Active Power,kW,16.11
604495,Norton Tenby,2023-08-16 09:40:00+00:00,feeder,110.0,L1 Active Power,kW,5.07
604495,Norton Tenby,2023-08-16 09:40:00+00:00,feeder,110.0,N Current (RMS),A,55.2
604495,Norton Tenby,2023-08-16 09:40:00+00:00,feeder,110.0,L3 Current (RMS),A,8.0
604495,Norton Tenby,2023-08-16 09:40:00+00:00,feeder,110.0,L2 Current (RMS),A,68.8
604495,Norton Tenby,2023-08-16 09:40:00+00:00,feeder,110.0,L1 Current (RMS),A,23.5
604495,Norton Tenby,2023-08-16 09:40:00+00:00,transformer,,Temperature,C,28.6
604495,Norton Tenby,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
604495,Norton Tenby,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.85
604495,Norton Tenby,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
604495,Norton Tenby,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.86
604495,Norton Tenby,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
604495,Norton Tenby,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.52
604495,Norton Tenby,2023-08-16 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.14
604495,Norton Tenby,2023-08-16 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
604495,Norton Tenby,2023-08-16 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
604495,Norton Tenby,2023-08-16 09:40:00+00:00,busbar,,L3 Active Power,kW,23.89
604495,Norton Tenby,2023-08-16 09:40:00+00:00,busbar,,L2 Active Power,kW,32.02
604495,Norton Tenby,2023-08-16 09:40:00+00:00,busbar,,L1 Active Power,kW,52.13
604495,Norton Tenby,2023-08-16 09:40:00+00:00,busbar,,N Current (RMS),A,120.0
604495,Norton Tenby,2023-08-16 09:40:00+00:00,busbar,,L3 Current (RMS),A,102.9
604495,Norton Tenby,2023-08-16 09:40:00+00:00,busbar,,L2 Current (RMS),A,136.9
604495,Norton Tenby,2023-08-16 09:40:00+00:00,busbar,,L1 Current (RMS),A,222.7
604495,Norton Tenby,2023-08-16 09:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.48
604495,Norton Tenby,2023-08-16 09:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.78
604495,Norton Tenby,2023-08-16 09:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.76
604495,Norton Tenby,2023-08-16 09:30:00+00:00,feeder,220.0,L3 Active Power,kW,16.47
604495,Norton Tenby,2023-08-16 09:30:00+00:00,feeder,220.0,L2 Active Power,kW,9.77
604495,Norton Tenby,2023-08-16 09:30:00+00:00,feeder,220.0,L1 Active Power,kW,26.41
604495,Norton Tenby,2023-08-16 09:30:00+00:00,feeder,220.0,N Current (RMS),A,63.5
604495,Norton Tenby,2023-08-16 09:30:00+00:00,feeder,220.0,L3 Current (RMS),A,71.8
604495,Norton Tenby,2023-08-16 09:30:00+00:00,feeder,220.0,L2 Current (RMS),A,44.0
604495,Norton Tenby,2023-08-16 09:30:00+00:00,feeder,220.0,L1 Current (RMS),A,113.8
604495,Norton Tenby,2023-08-16 09:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-16 09:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-16 09:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-16 09:30:00+00:00,feeder,210.0,L3 Active Power,kW,6.92
604495,Norton Tenby,2023-08-16 09:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.93
604495,Norton Tenby,2023-08-16 09:30:00+00:00,feeder,210.0,L1 Active Power,kW,2.78
604495,Norton Tenby,2023-08-16 09:30:00+00:00,feeder,210.0,N Current (RMS),A,27.5
604495,Norton Tenby,2023-08-16 09:30:00+00:00,feeder,210.0,L3 Current (RMS),A,29.6
604495,Norton Tenby,2023-08-16 09:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-16 09:30:00+00:00,feeder,210.0,L1 Current (RMS),A,14.7
604495,Norton Tenby,2023-08-16 09:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-16 09:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-16 09:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.62
604495,Norton Tenby,2023-08-16 09:30:00+00:00,feeder,130.0,L3 Active Power,kW,2.29
604495,Norton Tenby,2023-08-16 09:30:00+00:00,feeder,130.0,L2 Active Power,kW,4.3
604495,Norton Tenby,2023-08-16 09:30:00+00:00,feeder,130.0,L1 Active Power,kW,16.32
604495,Norton Tenby,2023-08-16 09:30:00+00:00,feeder,130.0,N Current (RMS),A,53.9
604495,Norton Tenby,2023-08-16 09:30:00+00:00,feeder,130.0,L3 Current (RMS),A,10.0
604495,Norton Tenby,2023-08-16 09:30:00+00:00,feeder,130.0,L2 Current (RMS),A,20.6
604495,Norton Tenby,2023-08-16 09:30:00+00:00,feeder,130.0,L1 Current (RMS),A,70.5
604495,Norton Tenby,2023-08-16 09:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-16 09:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,0.16
604495,Norton Tenby,2023-08-16 09:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-16 09:30:00+00:00,feeder,120.0,L3 Active Power,kW,-0.78
604495,Norton Tenby,2023-08-16 09:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.03
604495,Norton Tenby,2023-08-16 09:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.39
604495,Norton Tenby,2023-08-16 09:30:00+00:00,feeder,120.0,N Current (RMS),A,10.3
604495,Norton Tenby,2023-08-16 09:30:00+00:00,feeder,120.0,L3 Current (RMS),A,3.5
604495,Norton Tenby,2023-08-16 09:30:00+00:00,feeder,120.0,L2 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-16 09:30:00+00:00,feeder,120.0,L1 Current (RMS),A,8.4
604495,Norton Tenby,2023-08-16 09:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.2
604495,Norton Tenby,2023-08-16 09:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-16 09:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.85
604495,Norton Tenby,2023-08-16 09:30:00+00:00,feeder,110.0,L3 Active Power,kW,1.0
604495,Norton Tenby,2023-08-16 09:30:00+00:00,feeder,110.0,L2 Active Power,kW,13.26
604495,Norton Tenby,2023-08-16 09:30:00+00:00,feeder,110.0,L1 Active Power,kW,5.52
604495,Norton Tenby,2023-08-16 09:30:00+00:00,feeder,110.0,N Current (RMS),A,45.4
604495,Norton Tenby,2023-08-16 09:30:00+00:00,feeder,110.0,L3 Current (RMS),A,10.2
604495,Norton Tenby,2023-08-16 09:30:00+00:00,feeder,110.0,L2 Current (RMS),A,56.9
604495,Norton Tenby,2023-08-16 09:30:00+00:00,feeder,110.0,L1 Current (RMS),A,26.0
604495,Norton Tenby,2023-08-16 09:30:00+00:00,transformer,,Temperature,C,28.5
604495,Norton Tenby,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
604495,Norton Tenby,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.96
604495,Norton Tenby,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
604495,Norton Tenby,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.26
604495,Norton Tenby,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
604495,Norton Tenby,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.82
604495,Norton Tenby,2023-08-16 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.68
604495,Norton Tenby,2023-08-16 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
604495,Norton Tenby,2023-08-16 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
604495,Norton Tenby,2023-08-16 09:30:00+00:00,busbar,,L3 Active Power,kW,25.91
604495,Norton Tenby,2023-08-16 09:30:00+00:00,busbar,,L2 Active Power,kW,29.28
604495,Norton Tenby,2023-08-16 09:30:00+00:00,busbar,,L1 Active Power,kW,52.42
604495,Norton Tenby,2023-08-16 09:30:00+00:00,busbar,,N Current (RMS),A,120.5
604495,Norton Tenby,2023-08-16 09:30:00+00:00,busbar,,L3 Current (RMS),A,110.9
604495,Norton Tenby,2023-08-16 09:30:00+00:00,busbar,,L2 Current (RMS),A,125.9
604495,Norton Tenby,2023-08-16 09:30:00+00:00,busbar,,L1 Current (RMS),A,225.9
604495,Norton Tenby,2023-08-16 09:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.11
604495,Norton Tenby,2023-08-16 09:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-16 09:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.14
604495,Norton Tenby,2023-08-16 09:20:00+00:00,feeder,220.0,L3 Active Power,kW,16.82
604495,Norton Tenby,2023-08-16 09:20:00+00:00,feeder,220.0,L2 Active Power,kW,14.83
604495,Norton Tenby,2023-08-16 09:20:00+00:00,feeder,220.0,L1 Active Power,kW,30.4
604495,Norton Tenby,2023-08-16 09:20:00+00:00,feeder,220.0,N Current (RMS),A,68.0
604495,Norton Tenby,2023-08-16 09:20:00+00:00,feeder,220.0,L3 Current (RMS),A,74.4
604495,Norton Tenby,2023-08-16 09:20:00+00:00,feeder,220.0,L2 Current (RMS),A,63.9
604495,Norton Tenby,2023-08-16 09:20:00+00:00,feeder,220.0,L1 Current (RMS),A,130.9
604495,Norton Tenby,2023-08-16 09:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-16 09:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-16 09:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-16 09:20:00+00:00,feeder,210.0,L3 Active Power,kW,4.77
604495,Norton Tenby,2023-08-16 09:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.91
604495,Norton Tenby,2023-08-16 09:20:00+00:00,feeder,210.0,L1 Active Power,kW,2.54
604495,Norton Tenby,2023-08-16 09:20:00+00:00,feeder,210.0,N Current (RMS),A,19.5
604495,Norton Tenby,2023-08-16 09:20:00+00:00,feeder,210.0,L3 Current (RMS),A,20.5
604495,Norton Tenby,2023-08-16 09:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-16 09:20:00+00:00,feeder,210.0,L1 Current (RMS),A,13.3
604495,Norton Tenby,2023-08-16 09:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-16 09:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-16 09:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.64
604495,Norton Tenby,2023-08-16 09:20:00+00:00,feeder,130.0,L3 Active Power,kW,2.52
604495,Norton Tenby,2023-08-16 09:20:00+00:00,feeder,130.0,L2 Active Power,kW,9.26
604495,Norton Tenby,2023-08-16 09:20:00+00:00,feeder,130.0,L1 Active Power,kW,17.12
604495,Norton Tenby,2023-08-16 09:20:00+00:00,feeder,130.0,N Current (RMS),A,53.6
604495,Norton Tenby,2023-08-16 09:20:00+00:00,feeder,130.0,L3 Current (RMS),A,10.9
604495,Norton Tenby,2023-08-16 09:20:00+00:00,feeder,130.0,L2 Current (RMS),A,40.1
604495,Norton Tenby,2023-08-16 09:20:00+00:00,feeder,130.0,L1 Current (RMS),A,73.5
604495,Norton Tenby,2023-08-16 09:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.09
604495,Norton Tenby,2023-08-16 09:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,0.25
604495,Norton Tenby,2023-08-16 09:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-16 09:20:00+00:00,feeder,120.0,L3 Active Power,kW,-0.59
604495,Norton Tenby,2023-08-16 09:20:00+00:00,feeder,120.0,L2 Active Power,kW,2.24
604495,Norton Tenby,2023-08-16 09:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.13
604495,Norton Tenby,2023-08-16 09:20:00+00:00,feeder,120.0,N Current (RMS),A,12.4
604495,Norton Tenby,2023-08-16 09:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
604495,Norton Tenby,2023-08-16 09:20:00+00:00,feeder,120.0,L2 Current (RMS),A,10.4
604495,Norton Tenby,2023-08-16 09:20:00+00:00,feeder,120.0,L1 Current (RMS),A,6.8
604495,Norton Tenby,2023-08-16 09:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.78
604495,Norton Tenby,2023-08-16 09:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.87
604495,Norton Tenby,2023-08-16 09:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.88
604495,Norton Tenby,2023-08-16 09:20:00+00:00,feeder,110.0,L3 Active Power,kW,1.44
604495,Norton Tenby,2023-08-16 09:20:00+00:00,feeder,110.0,L2 Active Power,kW,9.72
604495,Norton Tenby,2023-08-16 09:20:00+00:00,feeder,110.0,L1 Active Power,kW,4.44
604495,Norton Tenby,2023-08-16 09:20:00+00:00,feeder,110.0,N Current (RMS),A,35.5
604495,Norton Tenby,2023-08-16 09:20:00+00:00,feeder,110.0,L3 Current (RMS),A,10.0
604495,Norton Tenby,2023-08-16 09:20:00+00:00,feeder,110.0,L2 Current (RMS),A,45.7
604495,Norton Tenby,2023-08-16 09:20:00+00:00,feeder,110.0,L1 Current (RMS),A,20.1
604495,Norton Tenby,2023-08-16 09:20:00+00:00,transformer,,Temperature,C,28.5
604495,Norton Tenby,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
604495,Norton Tenby,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.61
604495,Norton Tenby,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
604495,Norton Tenby,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.78
604495,Norton Tenby,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
604495,Norton Tenby,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.64
604495,Norton Tenby,2023-08-16 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.04
604495,Norton Tenby,2023-08-16 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
604495,Norton Tenby,2023-08-16 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-16 09:20:00+00:00,busbar,,L3 Active Power,kW,24.95
604495,Norton Tenby,2023-08-16 09:20:00+00:00,busbar,,L2 Active Power,kW,36.97
604495,Norton Tenby,2023-08-16 09:20:00+00:00,busbar,,L1 Active Power,kW,55.64
604495,Norton Tenby,2023-08-16 09:20:00+00:00,busbar,,N Current (RMS),A,125.4
604495,Norton Tenby,2023-08-16 09:20:00+00:00,busbar,,L3 Current (RMS),A,107.3
604495,Norton Tenby,2023-08-16 09:20:00+00:00,busbar,,L2 Current (RMS),A,157.3
604495,Norton Tenby,2023-08-16 09:20:00+00:00,busbar,,L1 Current (RMS),A,238.2
604495,Norton Tenby,2023-08-16 09:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.07
604495,Norton Tenby,2023-08-16 09:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-16 09:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.48
604495,Norton Tenby,2023-08-16 09:10:00+00:00,feeder,220.0,L3 Active Power,kW,14.12
604495,Norton Tenby,2023-08-16 09:10:00+00:00,feeder,220.0,L2 Active Power,kW,14.17
604495,Norton Tenby,2023-08-16 09:10:00+00:00,feeder,220.0,L1 Active Power,kW,28.15
604495,Norton Tenby,2023-08-16 09:10:00+00:00,feeder,220.0,N Current (RMS),A,62.2
604495,Norton Tenby,2023-08-16 09:10:00+00:00,feeder,220.0,L3 Current (RMS),A,62.1
604495,Norton Tenby,2023-08-16 09:10:00+00:00,feeder,220.0,L2 Current (RMS),A,61.3
604495,Norton Tenby,2023-08-16 09:10:00+00:00,feeder,220.0,L1 Current (RMS),A,120.8
604495,Norton Tenby,2023-08-16 09:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.18
604495,Norton Tenby,2023-08-16 09:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-16 09:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-16 09:10:00+00:00,feeder,210.0,L3 Active Power,kW,7.2
604495,Norton Tenby,2023-08-16 09:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.88
604495,Norton Tenby,2023-08-16 09:10:00+00:00,feeder,210.0,L1 Active Power,kW,2.51
604495,Norton Tenby,2023-08-16 09:10:00+00:00,feeder,210.0,N Current (RMS),A,28.1
604495,Norton Tenby,2023-08-16 09:10:00+00:00,feeder,210.0,L3 Current (RMS),A,31.0
604495,Norton Tenby,2023-08-16 09:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-16 09:10:00+00:00,feeder,210.0,L1 Current (RMS),A,13.0
604495,Norton Tenby,2023-08-16 09:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-16 09:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-16 09:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.86
604495,Norton Tenby,2023-08-16 09:10:00+00:00,feeder,130.0,L3 Active Power,kW,4.82
604495,Norton Tenby,2023-08-16 09:10:00+00:00,feeder,130.0,L2 Active Power,kW,8.94
604495,Norton Tenby,2023-08-16 09:10:00+00:00,feeder,130.0,L1 Active Power,kW,16.0
604495,Norton Tenby,2023-08-16 09:10:00+00:00,feeder,130.0,N Current (RMS),A,46.1
604495,Norton Tenby,2023-08-16 09:10:00+00:00,feeder,130.0,L3 Current (RMS),A,21.7
604495,Norton Tenby,2023-08-16 09:10:00+00:00,feeder,130.0,L2 Current (RMS),A,39.4
604495,Norton Tenby,2023-08-16 09:10:00+00:00,feeder,130.0,L1 Current (RMS),A,68.9
604495,Norton Tenby,2023-08-16 09:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.0
604495,Norton Tenby,2023-08-16 09:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-16 09:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-16 09:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.06
604495,Norton Tenby,2023-08-16 09:10:00+00:00,feeder,120.0,L2 Active Power,kW,2.13
604495,Norton Tenby,2023-08-16 09:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.03
604495,Norton Tenby,2023-08-16 09:10:00+00:00,feeder,120.0,N Current (RMS),A,9.0
604495,Norton Tenby,2023-08-16 09:10:00+00:00,feeder,120.0,L3 Current (RMS),A,8.0
604495,Norton Tenby,2023-08-16 09:10:00+00:00,feeder,120.0,L2 Current (RMS),A,10.0
604495,Norton Tenby,2023-08-16 09:10:00+00:00,feeder,120.0,L1 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-16 09:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.93
604495,Norton Tenby,2023-08-16 09:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.89
604495,Norton Tenby,2023-08-16 09:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.19
604495,Norton Tenby,2023-08-16 09:10:00+00:00,feeder,110.0,L3 Active Power,kW,0.34
604495,Norton Tenby,2023-08-16 09:10:00+00:00,feeder,110.0,L2 Active Power,kW,9.43
604495,Norton Tenby,2023-08-16 09:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.93
604495,Norton Tenby,2023-08-16 09:10:00+00:00,feeder,110.0,N Current (RMS),A,36.3
604495,Norton Tenby,2023-08-16 09:10:00+00:00,feeder,110.0,L3 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-16 09:10:00+00:00,feeder,110.0,L2 Current (RMS),A,43.5
604495,Norton Tenby,2023-08-16 09:10:00+00:00,feeder,110.0,L1 Current (RMS),A,18.2
604495,Norton Tenby,2023-08-16 09:10:00+00:00,transformer,,Temperature,C,28.4
604495,Norton Tenby,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
604495,Norton Tenby,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.14
604495,Norton Tenby,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
604495,Norton Tenby,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.95
604495,Norton Tenby,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
604495,Norton Tenby,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.34
604495,Norton Tenby,2023-08-16 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.01
604495,Norton Tenby,2023-08-16 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
604495,Norton Tenby,2023-08-16 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
604495,Norton Tenby,2023-08-16 09:10:00+00:00,busbar,,L3 Active Power,kW,27.54
604495,Norton Tenby,2023-08-16 09:10:00+00:00,busbar,,L2 Active Power,kW,35.55
604495,Norton Tenby,2023-08-16 09:10:00+00:00,busbar,,L1 Active Power,kW,51.62
604495,Norton Tenby,2023-08-16 09:10:00+00:00,busbar,,N Current (RMS),A,105.3
604495,Norton Tenby,2023-08-16 09:10:00+00:00,busbar,,L3 Current (RMS),A,117.9
604495,Norton Tenby,2023-08-16 09:10:00+00:00,busbar,,L2 Current (RMS),A,151.8
604495,Norton Tenby,2023-08-16 09:10:00+00:00,busbar,,L1 Current (RMS),A,220.6
