Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-16 09:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.64
604495,Norton Tenby,2023-08-16 09:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-16 09:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.39
604495,Norton Tenby,2023-08-16 09:00:00+00:00,feeder,220.0,L3 Active Power,kW,17.34
604495,Norton Tenby,2023-08-16 09:00:00+00:00,feeder,220.0,L2 Active Power,kW,17.46
604495,Norton Tenby,2023-08-16 09:00:00+00:00,feeder,220.0,L1 Active Power,kW,29.78
604495,Norton Tenby,2023-08-16 09:00:00+00:00,feeder,220.0,N Current (RMS),A,59.2
604495,Norton Tenby,2023-08-16 09:00:00+00:00,feeder,220.0,L3 Current (RMS),A,76.9
604495,Norton Tenby,2023-08-16 09:00:00+00:00,feeder,220.0,L2 Current (RMS),A,77.8
604495,Norton Tenby,2023-08-16 09:00:00+00:00,feeder,220.0,L1 Current (RMS),A,128.2
604495,Norton Tenby,2023-08-16 09:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.09
604495,Norton Tenby,2023-08-16 09:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-16 09:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.19
604495,Norton Tenby,2023-08-16 09:00:00+00:00,feeder,210.0,L3 Active Power,kW,8.3
604495,Norton Tenby,2023-08-16 09:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.8
604495,Norton Tenby,2023-08-16 09:00:00+00:00,feeder,210.0,L1 Active Power,kW,3.37
604495,Norton Tenby,2023-08-16 09:00:00+00:00,feeder,210.0,N Current (RMS),A,32.2
604495,Norton Tenby,2023-08-16 09:00:00+00:00,feeder,210.0,L3 Current (RMS),A,34.7
604495,Norton Tenby,2023-08-16 09:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-16 09:00:00+00:00,feeder,210.0,L1 Current (RMS),A,18.2
604495,Norton Tenby,2023-08-16 09:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-16 09:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-16 09:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.25
604495,Norton Tenby,2023-08-16 09:00:00+00:00,feeder,130.0,L3 Active Power,kW,6.69
604495,Norton Tenby,2023-08-16 09:00:00+00:00,feeder,130.0,L2 Active Power,kW,6.46
604495,Norton Tenby,2023-08-16 09:00:00+00:00,feeder,130.0,L1 Active Power,kW,11.59
604495,Norton Tenby,2023-08-16 09:00:00+00:00,feeder,130.0,N Current (RMS),A,26.9
604495,Norton Tenby,2023-08-16 09:00:00+00:00,feeder,130.0,L3 Current (RMS),A,28.5
604495,Norton Tenby,2023-08-16 09:00:00+00:00,feeder,130.0,L2 Current (RMS),A,28.7
604495,Norton Tenby,2023-08-16 09:00:00+00:00,feeder,130.0,L1 Current (RMS),A,49.7
604495,Norton Tenby,2023-08-16 09:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.05
604495,Norton Tenby,2023-08-16 09:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-16 09:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-16 09:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.62
604495,Norton Tenby,2023-08-16 09:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.63
604495,Norton Tenby,2023-08-16 09:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.48
604495,Norton Tenby,2023-08-16 09:00:00+00:00,feeder,120.0,N Current (RMS),A,8.3
604495,Norton Tenby,2023-08-16 09:00:00+00:00,feeder,120.0,L3 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-16 09:00:00+00:00,feeder,120.0,L2 Current (RMS),A,7.7
604495,Norton Tenby,2023-08-16 09:00:00+00:00,feeder,120.0,L1 Current (RMS),A,7.6
604495,Norton Tenby,2023-08-16 09:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.99
604495,Norton Tenby,2023-08-16 09:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.73
604495,Norton Tenby,2023-08-16 09:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-16 09:00:00+00:00,feeder,110.0,L3 Active Power,kW,0.88
604495,Norton Tenby,2023-08-16 09:00:00+00:00,feeder,110.0,L2 Active Power,kW,13.0
604495,Norton Tenby,2023-08-16 09:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.6
604495,Norton Tenby,2023-08-16 09:00:00+00:00,feeder,110.0,N Current (RMS),A,48.3
604495,Norton Tenby,2023-08-16 09:00:00+00:00,feeder,110.0,L3 Current (RMS),A,7.1
604495,Norton Tenby,2023-08-16 09:00:00+00:00,feeder,110.0,L2 Current (RMS),A,60.6
604495,Norton Tenby,2023-08-16 09:00:00+00:00,feeder,110.0,L1 Current (RMS),A,16.9
604495,Norton Tenby,2023-08-16 09:00:00+00:00,transformer,,Temperature,C,28.3
604495,Norton Tenby,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
604495,Norton Tenby,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
604495,Norton Tenby,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
604495,Norton Tenby,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.79
604495,Norton Tenby,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
604495,Norton Tenby,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
604495,Norton Tenby,2023-08-16 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.73
604495,Norton Tenby,2023-08-16 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
604495,Norton Tenby,2023-08-16 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
604495,Norton Tenby,2023-08-16 09:00:00+00:00,busbar,,L3 Active Power,kW,33.83
604495,Norton Tenby,2023-08-16 09:00:00+00:00,busbar,,L2 Active Power,kW,39.35
604495,Norton Tenby,2023-08-16 09:00:00+00:00,busbar,,L1 Active Power,kW,49.82
604495,Norton Tenby,2023-08-16 09:00:00+00:00,busbar,,N Current (RMS),A,88.0
604495,Norton Tenby,2023-08-16 09:00:00+00:00,busbar,,L3 Current (RMS),A,143.9
604495,Norton Tenby,2023-08-16 09:00:00+00:00,busbar,,L2 Current (RMS),A,172.0
604495,Norton Tenby,2023-08-16 09:00:00+00:00,busbar,,L1 Current (RMS),A,212.7
604495,Norton Tenby,2023-08-16 08:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.42
604495,Norton Tenby,2023-08-16 08:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,0.25
604495,Norton Tenby,2023-08-16 08:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.08
604495,Norton Tenby,2023-08-16 08:50:00+00:00,feeder,220.0,L3 Active Power,kW,19.73
604495,Norton Tenby,2023-08-16 08:50:00+00:00,feeder,220.0,L2 Active Power,kW,18.15
604495,Norton Tenby,2023-08-16 08:50:00+00:00,feeder,220.0,L1 Active Power,kW,48.27
604495,Norton Tenby,2023-08-16 08:50:00+00:00,feeder,220.0,N Current (RMS),A,113.1
604495,Norton Tenby,2023-08-16 08:50:00+00:00,feeder,220.0,L3 Current (RMS),A,85.1
604495,Norton Tenby,2023-08-16 08:50:00+00:00,feeder,220.0,L2 Current (RMS),A,77.6
604495,Norton Tenby,2023-08-16 08:50:00+00:00,feeder,220.0,L1 Current (RMS),A,205.4
604495,Norton Tenby,2023-08-16 08:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-16 08:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-16 08:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-16 08:50:00+00:00,feeder,210.0,L3 Active Power,kW,8.93
604495,Norton Tenby,2023-08-16 08:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.77
604495,Norton Tenby,2023-08-16 08:50:00+00:00,feeder,210.0,L1 Active Power,kW,3.99
604495,Norton Tenby,2023-08-16 08:50:00+00:00,feeder,210.0,N Current (RMS),A,32.8
604495,Norton Tenby,2023-08-16 08:50:00+00:00,feeder,210.0,L3 Current (RMS),A,37.8
604495,Norton Tenby,2023-08-16 08:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-16 08:50:00+00:00,feeder,210.0,L1 Current (RMS),A,19.2
604495,Norton Tenby,2023-08-16 08:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-16 08:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.91
604495,Norton Tenby,2023-08-16 08:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.26
604495,Norton Tenby,2023-08-16 08:50:00+00:00,feeder,130.0,L3 Active Power,kW,6.03
604495,Norton Tenby,2023-08-16 08:50:00+00:00,feeder,130.0,L2 Active Power,kW,7.81
604495,Norton Tenby,2023-08-16 08:50:00+00:00,feeder,130.0,L1 Active Power,kW,11.39
604495,Norton Tenby,2023-08-16 08:50:00+00:00,feeder,130.0,N Current (RMS),A,29.4
604495,Norton Tenby,2023-08-16 08:50:00+00:00,feeder,130.0,L3 Current (RMS),A,25.6
604495,Norton Tenby,2023-08-16 08:50:00+00:00,feeder,130.0,L2 Current (RMS),A,35.1
604495,Norton Tenby,2023-08-16 08:50:00+00:00,feeder,130.0,L1 Current (RMS),A,50.1
604495,Norton Tenby,2023-08-16 08:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.05
604495,Norton Tenby,2023-08-16 08:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-16 08:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-16 08:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.12
604495,Norton Tenby,2023-08-16 08:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.13
604495,Norton Tenby,2023-08-16 08:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.08
604495,Norton Tenby,2023-08-16 08:50:00+00:00,feeder,120.0,N Current (RMS),A,8.3
604495,Norton Tenby,2023-08-16 08:50:00+00:00,feeder,120.0,L3 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-16 08:50:00+00:00,feeder,120.0,L2 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-16 08:50:00+00:00,feeder,120.0,L1 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-16 08:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.92
604495,Norton Tenby,2023-08-16 08:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.84
604495,Norton Tenby,2023-08-16 08:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.77
604495,Norton Tenby,2023-08-16 08:50:00+00:00,feeder,110.0,L3 Active Power,kW,1.23
604495,Norton Tenby,2023-08-16 08:50:00+00:00,feeder,110.0,L2 Active Power,kW,18.35
604495,Norton Tenby,2023-08-16 08:50:00+00:00,feeder,110.0,L1 Active Power,kW,5.23
604495,Norton Tenby,2023-08-16 08:50:00+00:00,feeder,110.0,N Current (RMS),A,65.3
604495,Norton Tenby,2023-08-16 08:50:00+00:00,feeder,110.0,L3 Current (RMS),A,7.9
604495,Norton Tenby,2023-08-16 08:50:00+00:00,feeder,110.0,L2 Current (RMS),A,79.2
604495,Norton Tenby,2023-08-16 08:50:00+00:00,feeder,110.0,L1 Current (RMS),A,23.9
604495,Norton Tenby,2023-08-16 08:50:00+00:00,transformer,,Temperature,C,28.3
604495,Norton Tenby,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
604495,Norton Tenby,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
604495,Norton Tenby,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
604495,Norton Tenby,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.73
604495,Norton Tenby,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
604495,Norton Tenby,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.93
604495,Norton Tenby,2023-08-16 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.9
604495,Norton Tenby,2023-08-16 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
604495,Norton Tenby,2023-08-16 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.19
604495,Norton Tenby,2023-08-16 08:50:00+00:00,busbar,,L3 Active Power,kW,36.05
604495,Norton Tenby,2023-08-16 08:50:00+00:00,busbar,,L2 Active Power,kW,46.22
604495,Norton Tenby,2023-08-16 08:50:00+00:00,busbar,,L1 Active Power,kW,69.97
604495,Norton Tenby,2023-08-16 08:50:00+00:00,busbar,,N Current (RMS),A,140.1
604495,Norton Tenby,2023-08-16 08:50:00+00:00,busbar,,L3 Current (RMS),A,152.2
604495,Norton Tenby,2023-08-16 08:50:00+00:00,busbar,,L2 Current (RMS),A,196.0
604495,Norton Tenby,2023-08-16 08:50:00+00:00,busbar,,L1 Current (RMS),A,297.8
604495,Norton Tenby,2023-08-16 08:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.38
604495,Norton Tenby,2023-08-16 08:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,0.03
604495,Norton Tenby,2023-08-16 08:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.41
604495,Norton Tenby,2023-08-16 08:40:00+00:00,feeder,220.0,L3 Active Power,kW,20.64
604495,Norton Tenby,2023-08-16 08:40:00+00:00,feeder,220.0,L2 Active Power,kW,16.54
604495,Norton Tenby,2023-08-16 08:40:00+00:00,feeder,220.0,L1 Active Power,kW,48.53
604495,Norton Tenby,2023-08-16 08:40:00+00:00,feeder,220.0,N Current (RMS),A,117.0
604495,Norton Tenby,2023-08-16 08:40:00+00:00,feeder,220.0,L3 Current (RMS),A,89.5
604495,Norton Tenby,2023-08-16 08:40:00+00:00,feeder,220.0,L2 Current (RMS),A,70.4
604495,Norton Tenby,2023-08-16 08:40:00+00:00,feeder,220.0,L1 Current (RMS),A,206.7
604495,Norton Tenby,2023-08-16 08:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-16 08:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-16 08:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-16 08:40:00+00:00,feeder,210.0,L3 Active Power,kW,7.58
604495,Norton Tenby,2023-08-16 08:40:00+00:00,feeder,210.0,L2 Active Power,kW,1.06
604495,Norton Tenby,2023-08-16 08:40:00+00:00,feeder,210.0,L1 Active Power,kW,1.58
604495,Norton Tenby,2023-08-16 08:40:00+00:00,feeder,210.0,N Current (RMS),A,28.5
604495,Norton Tenby,2023-08-16 08:40:00+00:00,feeder,210.0,L3 Current (RMS),A,33.0
604495,Norton Tenby,2023-08-16 08:40:00+00:00,feeder,210.0,L2 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-16 08:40:00+00:00,feeder,210.0,L1 Current (RMS),A,8.9
604495,Norton Tenby,2023-08-16 08:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-16 08:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.88
604495,Norton Tenby,2023-08-16 08:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.16
604495,Norton Tenby,2023-08-16 08:40:00+00:00,feeder,130.0,L3 Active Power,kW,9.28
604495,Norton Tenby,2023-08-16 08:40:00+00:00,feeder,130.0,L2 Active Power,kW,7.17
604495,Norton Tenby,2023-08-16 08:40:00+00:00,feeder,130.0,L1 Active Power,kW,7.21
604495,Norton Tenby,2023-08-16 08:40:00+00:00,feeder,130.0,N Current (RMS),A,22.2
604495,Norton Tenby,2023-08-16 08:40:00+00:00,feeder,130.0,L3 Current (RMS),A,42.9
604495,Norton Tenby,2023-08-16 08:40:00+00:00,feeder,130.0,L2 Current (RMS),A,32.2
604495,Norton Tenby,2023-08-16 08:40:00+00:00,feeder,130.0,L1 Current (RMS),A,31.7
604495,Norton Tenby,2023-08-16 08:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-16 08:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-16 08:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-16 08:40:00+00:00,feeder,120.0,L3 Active Power,kW,-0.41
604495,Norton Tenby,2023-08-16 08:40:00+00:00,feeder,120.0,L2 Active Power,kW,0.96
604495,Norton Tenby,2023-08-16 08:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.24
604495,Norton Tenby,2023-08-16 08:40:00+00:00,feeder,120.0,N Current (RMS),A,7.9
604495,Norton Tenby,2023-08-16 08:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.2
604495,Norton Tenby,2023-08-16 08:40:00+00:00,feeder,120.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-16 08:40:00+00:00,feeder,120.0,L1 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-16 08:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.98
604495,Norton Tenby,2023-08-16 08:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.84
604495,Norton Tenby,2023-08-16 08:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.3
604495,Norton Tenby,2023-08-16 08:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.0
604495,Norton Tenby,2023-08-16 08:40:00+00:00,feeder,110.0,L2 Active Power,kW,8.93
604495,Norton Tenby,2023-08-16 08:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.75
604495,Norton Tenby,2023-08-16 08:40:00+00:00,feeder,110.0,N Current (RMS),A,29.6
604495,Norton Tenby,2023-08-16 08:40:00+00:00,feeder,110.0,L3 Current (RMS),A,15.5
604495,Norton Tenby,2023-08-16 08:40:00+00:00,feeder,110.0,L2 Current (RMS),A,39.2
604495,Norton Tenby,2023-08-16 08:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.9
604495,Norton Tenby,2023-08-16 08:40:00+00:00,transformer,,Temperature,C,28.2
604495,Norton Tenby,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
604495,Norton Tenby,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.12
604495,Norton Tenby,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
604495,Norton Tenby,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.5
604495,Norton Tenby,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
604495,Norton Tenby,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.25
604495,Norton Tenby,2023-08-16 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.72
604495,Norton Tenby,2023-08-16 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
604495,Norton Tenby,2023-08-16 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-16 08:40:00+00:00,busbar,,L3 Active Power,kW,40.08
604495,Norton Tenby,2023-08-16 08:40:00+00:00,busbar,,L2 Active Power,kW,34.66
604495,Norton Tenby,2023-08-16 08:40:00+00:00,busbar,,L1 Active Power,kW,62.32
604495,Norton Tenby,2023-08-16 08:40:00+00:00,busbar,,N Current (RMS),A,121.3
604495,Norton Tenby,2023-08-16 08:40:00+00:00,busbar,,L3 Current (RMS),A,171.4
604495,Norton Tenby,2023-08-16 08:40:00+00:00,busbar,,L2 Current (RMS),A,147.4
604495,Norton Tenby,2023-08-16 08:40:00+00:00,busbar,,L1 Current (RMS),A,265.4
604495,Norton Tenby,2023-08-16 08:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.46
604495,Norton Tenby,2023-08-16 08:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.77
604495,Norton Tenby,2023-08-16 08:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.07
604495,Norton Tenby,2023-08-16 08:30:00+00:00,feeder,220.0,L3 Active Power,kW,17.08
604495,Norton Tenby,2023-08-16 08:30:00+00:00,feeder,220.0,L2 Active Power,kW,8.63
604495,Norton Tenby,2023-08-16 08:30:00+00:00,feeder,220.0,L1 Active Power,kW,35.26
604495,Norton Tenby,2023-08-16 08:30:00+00:00,feeder,220.0,N Current (RMS),A,98.7
604495,Norton Tenby,2023-08-16 08:30:00+00:00,feeder,220.0,L3 Current (RMS),A,74.6
604495,Norton Tenby,2023-08-16 08:30:00+00:00,feeder,220.0,L2 Current (RMS),A,39.2
604495,Norton Tenby,2023-08-16 08:30:00+00:00,feeder,220.0,L1 Current (RMS),A,151.3
604495,Norton Tenby,2023-08-16 08:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-16 08:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-16 08:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.04
604495,Norton Tenby,2023-08-16 08:30:00+00:00,feeder,210.0,L3 Active Power,kW,4.22
604495,Norton Tenby,2023-08-16 08:30:00+00:00,feeder,210.0,L2 Active Power,kW,1.49
604495,Norton Tenby,2023-08-16 08:30:00+00:00,feeder,210.0,L1 Active Power,kW,2.0
604495,Norton Tenby,2023-08-16 08:30:00+00:00,feeder,210.0,N Current (RMS),A,14.4
604495,Norton Tenby,2023-08-16 08:30:00+00:00,feeder,210.0,L3 Current (RMS),A,18.0
604495,Norton Tenby,2023-08-16 08:30:00+00:00,feeder,210.0,L2 Current (RMS),A,6.8
604495,Norton Tenby,2023-08-16 08:30:00+00:00,feeder,210.0,L1 Current (RMS),A,10.1
604495,Norton Tenby,2023-08-16 08:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-16 08:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-16 08:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.67
604495,Norton Tenby,2023-08-16 08:30:00+00:00,feeder,130.0,L3 Active Power,kW,6.56
604495,Norton Tenby,2023-08-16 08:30:00+00:00,feeder,130.0,L2 Active Power,kW,16.83
604495,Norton Tenby,2023-08-16 08:30:00+00:00,feeder,130.0,L1 Active Power,kW,6.76
604495,Norton Tenby,2023-08-16 08:30:00+00:00,feeder,130.0,N Current (RMS),A,42.4
604495,Norton Tenby,2023-08-16 08:30:00+00:00,feeder,130.0,L3 Current (RMS),A,30.0
604495,Norton Tenby,2023-08-16 08:30:00+00:00,feeder,130.0,L2 Current (RMS),A,73.0
604495,Norton Tenby,2023-08-16 08:30:00+00:00,feeder,130.0,L1 Current (RMS),A,29.9
604495,Norton Tenby,2023-08-16 08:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.12
604495,Norton Tenby,2023-08-16 08:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-16 08:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-16 08:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.72
604495,Norton Tenby,2023-08-16 08:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.01
604495,Norton Tenby,2023-08-16 08:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.23
604495,Norton Tenby,2023-08-16 08:30:00+00:00,feeder,120.0,N Current (RMS),A,9.6
604495,Norton Tenby,2023-08-16 08:30:00+00:00,feeder,120.0,L3 Current (RMS),A,12.9
604495,Norton Tenby,2023-08-16 08:30:00+00:00,feeder,120.0,L2 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-16 08:30:00+00:00,feeder,120.0,L1 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-16 08:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.02
604495,Norton Tenby,2023-08-16 08:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-16 08:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.57
604495,Norton Tenby,2023-08-16 08:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.99
604495,Norton Tenby,2023-08-16 08:30:00+00:00,feeder,110.0,L2 Active Power,kW,7.18
604495,Norton Tenby,2023-08-16 08:30:00+00:00,feeder,110.0,L1 Active Power,kW,4.56
604495,Norton Tenby,2023-08-16 08:30:00+00:00,feeder,110.0,N Current (RMS),A,20.7
604495,Norton Tenby,2023-08-16 08:30:00+00:00,feeder,110.0,L3 Current (RMS),A,23.0
604495,Norton Tenby,2023-08-16 08:30:00+00:00,feeder,110.0,L2 Current (RMS),A,32.2
604495,Norton Tenby,2023-08-16 08:30:00+00:00,feeder,110.0,L1 Current (RMS),A,22.8
604495,Norton Tenby,2023-08-16 08:30:00+00:00,transformer,,Temperature,C,28.1
604495,Norton Tenby,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
604495,Norton Tenby,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.87
604495,Norton Tenby,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
604495,Norton Tenby,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.43
604495,Norton Tenby,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
604495,Norton Tenby,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.07
604495,Norton Tenby,2023-08-16 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.93
604495,Norton Tenby,2023-08-16 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
604495,Norton Tenby,2023-08-16 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
604495,Norton Tenby,2023-08-16 08:30:00+00:00,busbar,,L3 Active Power,kW,34.56
604495,Norton Tenby,2023-08-16 08:30:00+00:00,busbar,,L2 Active Power,kW,35.15
604495,Norton Tenby,2023-08-16 08:30:00+00:00,busbar,,L1 Active Power,kW,49.81
604495,Norton Tenby,2023-08-16 08:30:00+00:00,busbar,,N Current (RMS),A,90.7
604495,Norton Tenby,2023-08-16 08:30:00+00:00,busbar,,L3 Current (RMS),A,148.2
604495,Norton Tenby,2023-08-16 08:30:00+00:00,busbar,,L2 Current (RMS),A,150.4
604495,Norton Tenby,2023-08-16 08:30:00+00:00,busbar,,L1 Current (RMS),A,214.1
604495,Norton Tenby,2023-08-16 08:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.4
604495,Norton Tenby,2023-08-16 08:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-16 08:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.29
604495,Norton Tenby,2023-08-16 08:20:00+00:00,feeder,220.0,L3 Active Power,kW,16.84
604495,Norton Tenby,2023-08-16 08:20:00+00:00,feeder,220.0,L2 Active Power,kW,16.63
604495,Norton Tenby,2023-08-16 08:20:00+00:00,feeder,220.0,L1 Active Power,kW,32.94
604495,Norton Tenby,2023-08-16 08:20:00+00:00,feeder,220.0,N Current (RMS),A,71.3
604495,Norton Tenby,2023-08-16 08:20:00+00:00,feeder,220.0,L3 Current (RMS),A,73.0
604495,Norton Tenby,2023-08-16 08:20:00+00:00,feeder,220.0,L2 Current (RMS),A,71.0
604495,Norton Tenby,2023-08-16 08:20:00+00:00,feeder,220.0,L1 Current (RMS),A,141.0
604495,Norton Tenby,2023-08-16 08:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-16 08:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-16 08:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-16 08:20:00+00:00,feeder,210.0,L3 Active Power,kW,4.13
604495,Norton Tenby,2023-08-16 08:20:00+00:00,feeder,210.0,L2 Active Power,kW,1.02
604495,Norton Tenby,2023-08-16 08:20:00+00:00,feeder,210.0,L1 Active Power,kW,3.84
604495,Norton Tenby,2023-08-16 08:20:00+00:00,feeder,210.0,N Current (RMS),A,18.2
604495,Norton Tenby,2023-08-16 08:20:00+00:00,feeder,210.0,L3 Current (RMS),A,17.5
604495,Norton Tenby,2023-08-16 08:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-16 08:20:00+00:00,feeder,210.0,L1 Current (RMS),A,18.4
604495,Norton Tenby,2023-08-16 08:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-16 08:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-16 08:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-16 08:20:00+00:00,feeder,130.0,L3 Active Power,kW,10.87
604495,Norton Tenby,2023-08-16 08:20:00+00:00,feeder,130.0,L2 Active Power,kW,10.78
604495,Norton Tenby,2023-08-16 08:20:00+00:00,feeder,130.0,L1 Active Power,kW,5.88
604495,Norton Tenby,2023-08-16 08:20:00+00:00,feeder,130.0,N Current (RMS),A,28.1
604495,Norton Tenby,2023-08-16 08:20:00+00:00,feeder,130.0,L3 Current (RMS),A,49.4
604495,Norton Tenby,2023-08-16 08:20:00+00:00,feeder,130.0,L2 Current (RMS),A,51.2
604495,Norton Tenby,2023-08-16 08:20:00+00:00,feeder,130.0,L1 Current (RMS),A,26.1
604495,Norton Tenby,2023-08-16 08:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.19
604495,Norton Tenby,2023-08-16 08:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-16 08:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-16 08:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.71
604495,Norton Tenby,2023-08-16 08:20:00+00:00,feeder,120.0,L2 Active Power,kW,0.83
604495,Norton Tenby,2023-08-16 08:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.23
604495,Norton Tenby,2023-08-16 08:20:00+00:00,feeder,120.0,N Current (RMS),A,7.6
604495,Norton Tenby,2023-08-16 08:20:00+00:00,feeder,120.0,L3 Current (RMS),A,10.3
604495,Norton Tenby,2023-08-16 08:20:00+00:00,feeder,120.0,L2 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-16 08:20:00+00:00,feeder,120.0,L1 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-16 08:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-16 08:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-16 08:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.43
604495,Norton Tenby,2023-08-16 08:20:00+00:00,feeder,110.0,L3 Active Power,kW,6.52
604495,Norton Tenby,2023-08-16 08:20:00+00:00,feeder,110.0,L2 Active Power,kW,7.55
604495,Norton Tenby,2023-08-16 08:20:00+00:00,feeder,110.0,L1 Active Power,kW,8.94
604495,Norton Tenby,2023-08-16 08:20:00+00:00,feeder,110.0,N Current (RMS),A,26.0
604495,Norton Tenby,2023-08-16 08:20:00+00:00,feeder,110.0,L3 Current (RMS),A,30.0
604495,Norton Tenby,2023-08-16 08:20:00+00:00,feeder,110.0,L2 Current (RMS),A,33.6
604495,Norton Tenby,2023-08-16 08:20:00+00:00,feeder,110.0,L1 Current (RMS),A,41.8
604495,Norton Tenby,2023-08-16 08:20:00+00:00,transformer,,Temperature,C,28.1
604495,Norton Tenby,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
604495,Norton Tenby,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.46
604495,Norton Tenby,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
604495,Norton Tenby,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.21
604495,Norton Tenby,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
604495,Norton Tenby,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.08
604495,Norton Tenby,2023-08-16 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.26
604495,Norton Tenby,2023-08-16 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
604495,Norton Tenby,2023-08-16 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
604495,Norton Tenby,2023-08-16 08:20:00+00:00,busbar,,L3 Active Power,kW,40.08
604495,Norton Tenby,2023-08-16 08:20:00+00:00,busbar,,L2 Active Power,kW,36.81
604495,Norton Tenby,2023-08-16 08:20:00+00:00,busbar,,L1 Active Power,kW,52.83
604495,Norton Tenby,2023-08-16 08:20:00+00:00,busbar,,N Current (RMS),A,93.0
604495,Norton Tenby,2023-08-16 08:20:00+00:00,busbar,,L3 Current (RMS),A,173.4
604495,Norton Tenby,2023-08-16 08:20:00+00:00,busbar,,L2 Current (RMS),A,156.9
604495,Norton Tenby,2023-08-16 08:20:00+00:00,busbar,,L1 Current (RMS),A,226.7
604495,Norton Tenby,2023-08-16 08:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.84
604495,Norton Tenby,2023-08-16 08:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-16 08:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.31
604495,Norton Tenby,2023-08-16 08:10:00+00:00,feeder,220.0,L3 Active Power,kW,21.74
604495,Norton Tenby,2023-08-16 08:10:00+00:00,feeder,220.0,L2 Active Power,kW,19.14
604495,Norton Tenby,2023-08-16 08:10:00+00:00,feeder,220.0,L1 Active Power,kW,38.55
604495,Norton Tenby,2023-08-16 08:10:00+00:00,feeder,220.0,N Current (RMS),A,80.2
604495,Norton Tenby,2023-08-16 08:10:00+00:00,feeder,220.0,L3 Current (RMS),A,95.0
604495,Norton Tenby,2023-08-16 08:10:00+00:00,feeder,220.0,L2 Current (RMS),A,81.9
604495,Norton Tenby,2023-08-16 08:10:00+00:00,feeder,220.0,L1 Current (RMS),A,165.5
604495,Norton Tenby,2023-08-16 08:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-16 08:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-16 08:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.08
604495,Norton Tenby,2023-08-16 08:10:00+00:00,feeder,210.0,L3 Active Power,kW,2.53
604495,Norton Tenby,2023-08-16 08:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.83
604495,Norton Tenby,2023-08-16 08:10:00+00:00,feeder,210.0,L1 Active Power,kW,3.13
604495,Norton Tenby,2023-08-16 08:10:00+00:00,feeder,210.0,N Current (RMS),A,15.8
604495,Norton Tenby,2023-08-16 08:10:00+00:00,feeder,210.0,L3 Current (RMS),A,13.0
604495,Norton Tenby,2023-08-16 08:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-16 08:10:00+00:00,feeder,210.0,L1 Current (RMS),A,15.6
604495,Norton Tenby,2023-08-16 08:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-16 08:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-16 08:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-16 08:10:00+00:00,feeder,130.0,L3 Active Power,kW,3.16
604495,Norton Tenby,2023-08-16 08:10:00+00:00,feeder,130.0,L2 Active Power,kW,5.97
604495,Norton Tenby,2023-08-16 08:10:00+00:00,feeder,130.0,L1 Active Power,kW,15.03
604495,Norton Tenby,2023-08-16 08:10:00+00:00,feeder,130.0,N Current (RMS),A,53.3
604495,Norton Tenby,2023-08-16 08:10:00+00:00,feeder,130.0,L3 Current (RMS),A,14.3
604495,Norton Tenby,2023-08-16 08:10:00+00:00,feeder,130.0,L2 Current (RMS),A,31.8
604495,Norton Tenby,2023-08-16 08:10:00+00:00,feeder,130.0,L1 Current (RMS),A,67.1
604495,Norton Tenby,2023-08-16 08:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.06
604495,Norton Tenby,2023-08-16 08:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-16 08:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-16 08:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.13
604495,Norton Tenby,2023-08-16 08:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.38
604495,Norton Tenby,2023-08-16 08:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.03
604495,Norton Tenby,2023-08-16 08:10:00+00:00,feeder,120.0,N Current (RMS),A,8.3
604495,Norton Tenby,2023-08-16 08:10:00+00:00,feeder,120.0,L3 Current (RMS),A,1.4
604495,Norton Tenby,2023-08-16 08:10:00+00:00,feeder,120.0,L2 Current (RMS),A,7.5
604495,Norton Tenby,2023-08-16 08:10:00+00:00,feeder,120.0,L1 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-16 08:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-16 08:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-16 08:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.41
604495,Norton Tenby,2023-08-16 08:10:00+00:00,feeder,110.0,L3 Active Power,kW,5.67
604495,Norton Tenby,2023-08-16 08:10:00+00:00,feeder,110.0,L2 Active Power,kW,8.71
604495,Norton Tenby,2023-08-16 08:10:00+00:00,feeder,110.0,L1 Active Power,kW,7.64
604495,Norton Tenby,2023-08-16 08:10:00+00:00,feeder,110.0,N Current (RMS),A,22.0
604495,Norton Tenby,2023-08-16 08:10:00+00:00,feeder,110.0,L3 Current (RMS),A,25.5
604495,Norton Tenby,2023-08-16 08:10:00+00:00,feeder,110.0,L2 Current (RMS),A,38.4
604495,Norton Tenby,2023-08-16 08:10:00+00:00,feeder,110.0,L1 Current (RMS),A,34.7
604495,Norton Tenby,2023-08-16 08:10:00+00:00,transformer,,Temperature,C,28.1
604495,Norton Tenby,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
604495,Norton Tenby,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.45
604495,Norton Tenby,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
604495,Norton Tenby,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.91
604495,Norton Tenby,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
604495,Norton Tenby,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.75
604495,Norton Tenby,2023-08-16 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.2
604495,Norton Tenby,2023-08-16 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
604495,Norton Tenby,2023-08-16 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
604495,Norton Tenby,2023-08-16 08:10:00+00:00,busbar,,L3 Active Power,kW,33.22
604495,Norton Tenby,2023-08-16 08:10:00+00:00,busbar,,L2 Active Power,kW,36.03
604495,Norton Tenby,2023-08-16 08:10:00+00:00,busbar,,L1 Active Power,kW,65.39
604495,Norton Tenby,2023-08-16 08:10:00+00:00,busbar,,N Current (RMS),A,144.6
604495,Norton Tenby,2023-08-16 08:10:00+00:00,busbar,,L3 Current (RMS),A,142.6
604495,Norton Tenby,2023-08-16 08:10:00+00:00,busbar,,L2 Current (RMS),A,155.2
604495,Norton Tenby,2023-08-16 08:10:00+00:00,busbar,,L1 Current (RMS),A,279.6
604495,Norton Tenby,2023-08-16 08:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.93
604495,Norton Tenby,2023-08-16 08:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-16 08:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.26
604495,Norton Tenby,2023-08-16 08:00:00+00:00,feeder,220.0,L3 Active Power,kW,18.68
604495,Norton Tenby,2023-08-16 08:00:00+00:00,feeder,220.0,L2 Active Power,kW,20.1
604495,Norton Tenby,2023-08-16 08:00:00+00:00,feeder,220.0,L1 Active Power,kW,36.38
604495,Norton Tenby,2023-08-16 08:00:00+00:00,feeder,220.0,N Current (RMS),A,73.8
604495,Norton Tenby,2023-08-16 08:00:00+00:00,feeder,220.0,L3 Current (RMS),A,81.7
604495,Norton Tenby,2023-08-16 08:00:00+00:00,feeder,220.0,L2 Current (RMS),A,85.4
604495,Norton Tenby,2023-08-16 08:00:00+00:00,feeder,220.0,L1 Current (RMS),A,155.6
604495,Norton Tenby,2023-08-16 08:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-16 08:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-16 08:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-16 08:00:00+00:00,feeder,210.0,L3 Active Power,kW,0.87
604495,Norton Tenby,2023-08-16 08:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.77
604495,Norton Tenby,2023-08-16 08:00:00+00:00,feeder,210.0,L1 Active Power,kW,2.97
604495,Norton Tenby,2023-08-16 08:00:00+00:00,feeder,210.0,N Current (RMS),A,13.0
604495,Norton Tenby,2023-08-16 08:00:00+00:00,feeder,210.0,L3 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-16 08:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-16 08:00:00+00:00,feeder,210.0,L1 Current (RMS),A,14.9
604495,Norton Tenby,2023-08-16 08:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-16 08:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-16 08:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-16 08:00:00+00:00,feeder,130.0,L3 Active Power,kW,3.03
604495,Norton Tenby,2023-08-16 08:00:00+00:00,feeder,130.0,L2 Active Power,kW,10.58
604495,Norton Tenby,2023-08-16 08:00:00+00:00,feeder,130.0,L1 Active Power,kW,8.25
604495,Norton Tenby,2023-08-16 08:00:00+00:00,feeder,130.0,N Current (RMS),A,37.2
604495,Norton Tenby,2023-08-16 08:00:00+00:00,feeder,130.0,L3 Current (RMS),A,13.4
604495,Norton Tenby,2023-08-16 08:00:00+00:00,feeder,130.0,L2 Current (RMS),A,50.6
604495,Norton Tenby,2023-08-16 08:00:00+00:00,feeder,130.0,L1 Current (RMS),A,36.2
604495,Norton Tenby,2023-08-16 08:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.09
604495,Norton Tenby,2023-08-16 08:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-16 08:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-16 08:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.16
604495,Norton Tenby,2023-08-16 08:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.52
604495,Norton Tenby,2023-08-16 08:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.83
604495,Norton Tenby,2023-08-16 08:00:00+00:00,feeder,120.0,N Current (RMS),A,8.0
604495,Norton Tenby,2023-08-16 08:00:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
604495,Norton Tenby,2023-08-16 08:00:00+00:00,feeder,120.0,L2 Current (RMS),A,8.2
604495,Norton Tenby,2023-08-16 08:00:00+00:00,feeder,120.0,L1 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-16 08:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.89
604495,Norton Tenby,2023-08-16 08:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-16 08:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-16 08:00:00+00:00,feeder,110.0,L3 Active Power,kW,5.97
604495,Norton Tenby,2023-08-16 08:00:00+00:00,feeder,110.0,L2 Active Power,kW,9.24
604495,Norton Tenby,2023-08-16 08:00:00+00:00,feeder,110.0,L1 Active Power,kW,8.44
604495,Norton Tenby,2023-08-16 08:00:00+00:00,feeder,110.0,N Current (RMS),A,31.0
604495,Norton Tenby,2023-08-16 08:00:00+00:00,feeder,110.0,L3 Current (RMS),A,28.3
604495,Norton Tenby,2023-08-16 08:00:00+00:00,feeder,110.0,L2 Current (RMS),A,43.6
604495,Norton Tenby,2023-08-16 08:00:00+00:00,feeder,110.0,L1 Current (RMS),A,41.0
604495,Norton Tenby,2023-08-16 08:00:00+00:00,transformer,,Temperature,C,28.0
604495,Norton Tenby,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
604495,Norton Tenby,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.53
604495,Norton Tenby,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
604495,Norton Tenby,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.77
604495,Norton Tenby,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
604495,Norton Tenby,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.15
604495,Norton Tenby,2023-08-16 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.58
604495,Norton Tenby,2023-08-16 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
604495,Norton Tenby,2023-08-16 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
604495,Norton Tenby,2023-08-16 08:00:00+00:00,busbar,,L3 Active Power,kW,28.72
604495,Norton Tenby,2023-08-16 08:00:00+00:00,busbar,,L2 Active Power,kW,42.2
604495,Norton Tenby,2023-08-16 08:00:00+00:00,busbar,,L1 Active Power,kW,56.88
604495,Norton Tenby,2023-08-16 08:00:00+00:00,busbar,,N Current (RMS),A,114.1
604495,Norton Tenby,2023-08-16 08:00:00+00:00,busbar,,L3 Current (RMS),A,123.6
604495,Norton Tenby,2023-08-16 08:00:00+00:00,busbar,,L2 Current (RMS),A,181.5
604495,Norton Tenby,2023-08-16 08:00:00+00:00,busbar,,L1 Current (RMS),A,243.4
604495,Norton Tenby,2023-08-16 07:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.96
604495,Norton Tenby,2023-08-16 07:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-16 07:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.56
604495,Norton Tenby,2023-08-16 07:50:00+00:00,feeder,220.0,L3 Active Power,kW,20.01
604495,Norton Tenby,2023-08-16 07:50:00+00:00,feeder,220.0,L2 Active Power,kW,17.34
604495,Norton Tenby,2023-08-16 07:50:00+00:00,feeder,220.0,L1 Active Power,kW,36.84
604495,Norton Tenby,2023-08-16 07:50:00+00:00,feeder,220.0,N Current (RMS),A,79.7
604495,Norton Tenby,2023-08-16 07:50:00+00:00,feeder,220.0,L3 Current (RMS),A,88.0
604495,Norton Tenby,2023-08-16 07:50:00+00:00,feeder,220.0,L2 Current (RMS),A,74.4
604495,Norton Tenby,2023-08-16 07:50:00+00:00,feeder,220.0,L1 Current (RMS),A,157.3
604495,Norton Tenby,2023-08-16 07:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-16 07:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-16 07:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.85
604495,Norton Tenby,2023-08-16 07:50:00+00:00,feeder,210.0,L3 Active Power,kW,0.97
604495,Norton Tenby,2023-08-16 07:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.76
604495,Norton Tenby,2023-08-16 07:50:00+00:00,feeder,210.0,L1 Active Power,kW,2.69
604495,Norton Tenby,2023-08-16 07:50:00+00:00,feeder,210.0,N Current (RMS),A,12.6
604495,Norton Tenby,2023-08-16 07:50:00+00:00,feeder,210.0,L3 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-16 07:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-16 07:50:00+00:00,feeder,210.0,L1 Current (RMS),A,13.7
604495,Norton Tenby,2023-08-16 07:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-16 07:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-16 07:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-16 07:50:00+00:00,feeder,130.0,L3 Active Power,kW,3.56
604495,Norton Tenby,2023-08-16 07:50:00+00:00,feeder,130.0,L2 Active Power,kW,7.81
604495,Norton Tenby,2023-08-16 07:50:00+00:00,feeder,130.0,L1 Active Power,kW,13.31
604495,Norton Tenby,2023-08-16 07:50:00+00:00,feeder,130.0,N Current (RMS),A,39.4
604495,Norton Tenby,2023-08-16 07:50:00+00:00,feeder,130.0,L3 Current (RMS),A,16.2
604495,Norton Tenby,2023-08-16 07:50:00+00:00,feeder,130.0,L2 Current (RMS),A,35.5
604495,Norton Tenby,2023-08-16 07:50:00+00:00,feeder,130.0,L1 Current (RMS),A,59.1
604495,Norton Tenby,2023-08-16 07:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-16 07:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-16 07:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-16 07:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.72
604495,Norton Tenby,2023-08-16 07:50:00+00:00,feeder,120.0,L2 Active Power,kW,0.9
604495,Norton Tenby,2023-08-16 07:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.45
604495,Norton Tenby,2023-08-16 07:50:00+00:00,feeder,120.0,N Current (RMS),A,6.6
604495,Norton Tenby,2023-08-16 07:50:00+00:00,feeder,120.0,L3 Current (RMS),A,8.4
604495,Norton Tenby,2023-08-16 07:50:00+00:00,feeder,120.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-16 07:50:00+00:00,feeder,120.0,L1 Current (RMS),A,8.6
604495,Norton Tenby,2023-08-16 07:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.31
604495,Norton Tenby,2023-08-16 07:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.04
604495,Norton Tenby,2023-08-16 07:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.17
604495,Norton Tenby,2023-08-16 07:50:00+00:00,feeder,110.0,L3 Active Power,kW,6.95
604495,Norton Tenby,2023-08-16 07:50:00+00:00,feeder,110.0,L2 Active Power,kW,12.29
604495,Norton Tenby,2023-08-16 07:50:00+00:00,feeder,110.0,L1 Active Power,kW,7.28
604495,Norton Tenby,2023-08-16 07:50:00+00:00,feeder,110.0,N Current (RMS),A,36.9
604495,Norton Tenby,2023-08-16 07:50:00+00:00,feeder,110.0,L3 Current (RMS),A,31.2
604495,Norton Tenby,2023-08-16 07:50:00+00:00,feeder,110.0,L2 Current (RMS),A,57.5
604495,Norton Tenby,2023-08-16 07:50:00+00:00,feeder,110.0,L1 Current (RMS),A,32.3
604495,Norton Tenby,2023-08-16 07:50:00+00:00,transformer,,Temperature,C,28.0
604495,Norton Tenby,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
604495,Norton Tenby,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.56
604495,Norton Tenby,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
604495,Norton Tenby,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.8
604495,Norton Tenby,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
604495,Norton Tenby,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.97
604495,Norton Tenby,2023-08-16 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.22
604495,Norton Tenby,2023-08-16 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
604495,Norton Tenby,2023-08-16 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
604495,Norton Tenby,2023-08-16 07:50:00+00:00,busbar,,L3 Active Power,kW,33.21
604495,Norton Tenby,2023-08-16 07:50:00+00:00,busbar,,L2 Active Power,kW,39.1
604495,Norton Tenby,2023-08-16 07:50:00+00:00,busbar,,L1 Active Power,kW,61.57
604495,Norton Tenby,2023-08-16 07:50:00+00:00,busbar,,N Current (RMS),A,131.7
604495,Norton Tenby,2023-08-16 07:50:00+00:00,busbar,,L3 Current (RMS),A,143.3
604495,Norton Tenby,2023-08-16 07:50:00+00:00,busbar,,L2 Current (RMS),A,168.9
604495,Norton Tenby,2023-08-16 07:50:00+00:00,busbar,,L1 Current (RMS),A,263.9
604495,Norton Tenby,2023-08-16 07:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.71
604495,Norton Tenby,2023-08-16 07:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,0.03
604495,Norton Tenby,2023-08-16 07:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.22
604495,Norton Tenby,2023-08-16 07:40:00+00:00,feeder,220.0,L3 Active Power,kW,25.21
604495,Norton Tenby,2023-08-16 07:40:00+00:00,feeder,220.0,L2 Active Power,kW,19.66
604495,Norton Tenby,2023-08-16 07:40:00+00:00,feeder,220.0,L1 Active Power,kW,41.97
604495,Norton Tenby,2023-08-16 07:40:00+00:00,feeder,220.0,N Current (RMS),A,85.9
604495,Norton Tenby,2023-08-16 07:40:00+00:00,feeder,220.0,L3 Current (RMS),A,110.1
604495,Norton Tenby,2023-08-16 07:40:00+00:00,feeder,220.0,L2 Current (RMS),A,83.9
604495,Norton Tenby,2023-08-16 07:40:00+00:00,feeder,220.0,L1 Current (RMS),A,179.8
604495,Norton Tenby,2023-08-16 07:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-16 07:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-16 07:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.93
604495,Norton Tenby,2023-08-16 07:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.96
604495,Norton Tenby,2023-08-16 07:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.71
604495,Norton Tenby,2023-08-16 07:40:00+00:00,feeder,210.0,L1 Active Power,kW,2.21
604495,Norton Tenby,2023-08-16 07:40:00+00:00,feeder,210.0,N Current (RMS),A,11.4
604495,Norton Tenby,2023-08-16 07:40:00+00:00,feeder,210.0,L3 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-16 07:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-16 07:40:00+00:00,feeder,210.0,L1 Current (RMS),A,11.8
604495,Norton Tenby,2023-08-16 07:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-16 07:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-16 07:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-16 07:40:00+00:00,feeder,130.0,L3 Active Power,kW,2.41
604495,Norton Tenby,2023-08-16 07:40:00+00:00,feeder,130.0,L2 Active Power,kW,7.97
604495,Norton Tenby,2023-08-16 07:40:00+00:00,feeder,130.0,L1 Active Power,kW,12.9
604495,Norton Tenby,2023-08-16 07:40:00+00:00,feeder,130.0,N Current (RMS),A,41.7
604495,Norton Tenby,2023-08-16 07:40:00+00:00,feeder,130.0,L3 Current (RMS),A,11.2
604495,Norton Tenby,2023-08-16 07:40:00+00:00,feeder,130.0,L2 Current (RMS),A,36.7
604495,Norton Tenby,2023-08-16 07:40:00+00:00,feeder,130.0,L1 Current (RMS),A,57.0
604495,Norton Tenby,2023-08-16 07:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.19
604495,Norton Tenby,2023-08-16 07:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-16 07:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-16 07:40:00+00:00,feeder,120.0,L3 Active Power,kW,2.98
604495,Norton Tenby,2023-08-16 07:40:00+00:00,feeder,120.0,L2 Active Power,kW,0.81
