Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-16 07:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.17
604495,Norton Tenby,2023-08-16 07:40:00+00:00,feeder,120.0,N Current (RMS),A,8.7
604495,Norton Tenby,2023-08-16 07:40:00+00:00,feeder,120.0,L3 Current (RMS),A,14.2
604495,Norton Tenby,2023-08-16 07:40:00+00:00,feeder,120.0,L2 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-16 07:40:00+00:00,feeder,120.0,L1 Current (RMS),A,7.2
604495,Norton Tenby,2023-08-16 07:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-16 07:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.91
604495,Norton Tenby,2023-08-16 07:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-16 07:40:00+00:00,feeder,110.0,L3 Active Power,kW,6.13
604495,Norton Tenby,2023-08-16 07:40:00+00:00,feeder,110.0,L2 Active Power,kW,11.32
604495,Norton Tenby,2023-08-16 07:40:00+00:00,feeder,110.0,L1 Active Power,kW,12.15
604495,Norton Tenby,2023-08-16 07:40:00+00:00,feeder,110.0,N Current (RMS),A,36.3
604495,Norton Tenby,2023-08-16 07:40:00+00:00,feeder,110.0,L3 Current (RMS),A,27.6
604495,Norton Tenby,2023-08-16 07:40:00+00:00,feeder,110.0,L2 Current (RMS),A,48.9
604495,Norton Tenby,2023-08-16 07:40:00+00:00,feeder,110.0,L1 Current (RMS),A,55.5
604495,Norton Tenby,2023-08-16 07:40:00+00:00,transformer,,Temperature,C,28.0
604495,Norton Tenby,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
604495,Norton Tenby,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.02
604495,Norton Tenby,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
604495,Norton Tenby,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.27
604495,Norton Tenby,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
604495,Norton Tenby,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.46
604495,Norton Tenby,2023-08-16 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.27
604495,Norton Tenby,2023-08-16 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
604495,Norton Tenby,2023-08-16 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
604495,Norton Tenby,2023-08-16 07:40:00+00:00,busbar,,L3 Active Power,kW,37.69
604495,Norton Tenby,2023-08-16 07:40:00+00:00,busbar,,L2 Active Power,kW,40.47
604495,Norton Tenby,2023-08-16 07:40:00+00:00,busbar,,L1 Active Power,kW,70.39
604495,Norton Tenby,2023-08-16 07:40:00+00:00,busbar,,N Current (RMS),A,146.1
604495,Norton Tenby,2023-08-16 07:40:00+00:00,busbar,,L3 Current (RMS),A,162.7
604495,Norton Tenby,2023-08-16 07:40:00+00:00,busbar,,L2 Current (RMS),A,173.0
604495,Norton Tenby,2023-08-16 07:40:00+00:00,busbar,,L1 Current (RMS),A,301.4
604495,Norton Tenby,2023-08-16 07:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.41
604495,Norton Tenby,2023-08-16 07:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,0.07
604495,Norton Tenby,2023-08-16 07:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.56
604495,Norton Tenby,2023-08-16 07:30:00+00:00,feeder,220.0,L3 Active Power,kW,19.28
604495,Norton Tenby,2023-08-16 07:30:00+00:00,feeder,220.0,L2 Active Power,kW,24.05
604495,Norton Tenby,2023-08-16 07:30:00+00:00,feeder,220.0,L1 Active Power,kW,36.39
604495,Norton Tenby,2023-08-16 07:30:00+00:00,feeder,220.0,N Current (RMS),A,71.8
604495,Norton Tenby,2023-08-16 07:30:00+00:00,feeder,220.0,L3 Current (RMS),A,85.4
604495,Norton Tenby,2023-08-16 07:30:00+00:00,feeder,220.0,L2 Current (RMS),A,103.9
604495,Norton Tenby,2023-08-16 07:30:00+00:00,feeder,220.0,L1 Current (RMS),A,155.7
604495,Norton Tenby,2023-08-16 07:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-16 07:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-16 07:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-16 07:30:00+00:00,feeder,210.0,L3 Active Power,kW,1.09
604495,Norton Tenby,2023-08-16 07:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.78
604495,Norton Tenby,2023-08-16 07:30:00+00:00,feeder,210.0,L1 Active Power,kW,2.78
604495,Norton Tenby,2023-08-16 07:30:00+00:00,feeder,210.0,N Current (RMS),A,12.1
604495,Norton Tenby,2023-08-16 07:30:00+00:00,feeder,210.0,L3 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-16 07:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-16 07:30:00+00:00,feeder,210.0,L1 Current (RMS),A,14.4
604495,Norton Tenby,2023-08-16 07:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-16 07:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-16 07:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-16 07:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.64
604495,Norton Tenby,2023-08-16 07:30:00+00:00,feeder,130.0,L2 Active Power,kW,9.01
604495,Norton Tenby,2023-08-16 07:30:00+00:00,feeder,130.0,L1 Active Power,kW,15.14
604495,Norton Tenby,2023-08-16 07:30:00+00:00,feeder,130.0,N Current (RMS),A,51.5
604495,Norton Tenby,2023-08-16 07:30:00+00:00,feeder,130.0,L3 Current (RMS),A,7.8
604495,Norton Tenby,2023-08-16 07:30:00+00:00,feeder,130.0,L2 Current (RMS),A,40.5
604495,Norton Tenby,2023-08-16 07:30:00+00:00,feeder,130.0,L1 Current (RMS),A,66.5
604495,Norton Tenby,2023-08-16 07:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-16 07:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-16 07:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-16 07:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.09
604495,Norton Tenby,2023-08-16 07:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.61
604495,Norton Tenby,2023-08-16 07:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.86
604495,Norton Tenby,2023-08-16 07:30:00+00:00,feeder,120.0,N Current (RMS),A,10.7
604495,Norton Tenby,2023-08-16 07:30:00+00:00,feeder,120.0,L3 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-16 07:30:00+00:00,feeder,120.0,L2 Current (RMS),A,8.7
604495,Norton Tenby,2023-08-16 07:30:00+00:00,feeder,120.0,L1 Current (RMS),A,10.7
604495,Norton Tenby,2023-08-16 07:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-16 07:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.88
604495,Norton Tenby,2023-08-16 07:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.38
604495,Norton Tenby,2023-08-16 07:30:00+00:00,feeder,110.0,L3 Active Power,kW,5.43
604495,Norton Tenby,2023-08-16 07:30:00+00:00,feeder,110.0,L2 Active Power,kW,8.5
604495,Norton Tenby,2023-08-16 07:30:00+00:00,feeder,110.0,L1 Active Power,kW,8.26
604495,Norton Tenby,2023-08-16 07:30:00+00:00,feeder,110.0,N Current (RMS),A,24.0
604495,Norton Tenby,2023-08-16 07:30:00+00:00,feeder,110.0,L3 Current (RMS),A,24.2
604495,Norton Tenby,2023-08-16 07:30:00+00:00,feeder,110.0,L2 Current (RMS),A,37.4
604495,Norton Tenby,2023-08-16 07:30:00+00:00,feeder,110.0,L1 Current (RMS),A,39.0
604495,Norton Tenby,2023-08-16 07:30:00+00:00,transformer,,Temperature,C,28.0
604495,Norton Tenby,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
604495,Norton Tenby,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.03
604495,Norton Tenby,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
604495,Norton Tenby,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.96
604495,Norton Tenby,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
604495,Norton Tenby,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.1
604495,Norton Tenby,2023-08-16 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.76
604495,Norton Tenby,2023-08-16 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
604495,Norton Tenby,2023-08-16 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
604495,Norton Tenby,2023-08-16 07:30:00+00:00,busbar,,L3 Active Power,kW,28.53
604495,Norton Tenby,2023-08-16 07:30:00+00:00,busbar,,L2 Active Power,kW,43.96
604495,Norton Tenby,2023-08-16 07:30:00+00:00,busbar,,L1 Active Power,kW,64.43
604495,Norton Tenby,2023-08-16 07:30:00+00:00,busbar,,N Current (RMS),A,147.3
604495,Norton Tenby,2023-08-16 07:30:00+00:00,busbar,,L3 Current (RMS),A,123.4
604495,Norton Tenby,2023-08-16 07:30:00+00:00,busbar,,L2 Current (RMS),A,188.6
604495,Norton Tenby,2023-08-16 07:30:00+00:00,busbar,,L1 Current (RMS),A,276.2
604495,Norton Tenby,2023-08-16 07:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.69
604495,Norton Tenby,2023-08-16 07:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-16 07:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.53
604495,Norton Tenby,2023-08-16 07:20:00+00:00,feeder,220.0,L3 Active Power,kW,19.18
604495,Norton Tenby,2023-08-16 07:20:00+00:00,feeder,220.0,L2 Active Power,kW,23.08
604495,Norton Tenby,2023-08-16 07:20:00+00:00,feeder,220.0,L1 Active Power,kW,29.23
604495,Norton Tenby,2023-08-16 07:20:00+00:00,feeder,220.0,N Current (RMS),A,47.8
604495,Norton Tenby,2023-08-16 07:20:00+00:00,feeder,220.0,L3 Current (RMS),A,83.5
604495,Norton Tenby,2023-08-16 07:20:00+00:00,feeder,220.0,L2 Current (RMS),A,98.6
604495,Norton Tenby,2023-08-16 07:20:00+00:00,feeder,220.0,L1 Current (RMS),A,125.2
604495,Norton Tenby,2023-08-16 07:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-16 07:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-16 07:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.93
604495,Norton Tenby,2023-08-16 07:20:00+00:00,feeder,210.0,L3 Active Power,kW,0.99
604495,Norton Tenby,2023-08-16 07:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.8
604495,Norton Tenby,2023-08-16 07:20:00+00:00,feeder,210.0,L1 Active Power,kW,2.31
604495,Norton Tenby,2023-08-16 07:20:00+00:00,feeder,210.0,N Current (RMS),A,9.5
604495,Norton Tenby,2023-08-16 07:20:00+00:00,feeder,210.0,L3 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-16 07:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-16 07:20:00+00:00,feeder,210.0,L1 Current (RMS),A,12.2
604495,Norton Tenby,2023-08-16 07:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-16 07:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-16 07:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-16 07:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.53
604495,Norton Tenby,2023-08-16 07:20:00+00:00,feeder,130.0,L2 Active Power,kW,14.05
604495,Norton Tenby,2023-08-16 07:20:00+00:00,feeder,130.0,L1 Active Power,kW,27.12
604495,Norton Tenby,2023-08-16 07:20:00+00:00,feeder,130.0,N Current (RMS),A,89.8
604495,Norton Tenby,2023-08-16 07:20:00+00:00,feeder,130.0,L3 Current (RMS),A,7.1
604495,Norton Tenby,2023-08-16 07:20:00+00:00,feeder,130.0,L2 Current (RMS),A,61.5
604495,Norton Tenby,2023-08-16 07:20:00+00:00,feeder,130.0,L1 Current (RMS),A,115.3
604495,Norton Tenby,2023-08-16 07:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-16 07:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-16 07:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-16 07:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.64
604495,Norton Tenby,2023-08-16 07:20:00+00:00,feeder,120.0,L2 Active Power,kW,0.85
604495,Norton Tenby,2023-08-16 07:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.93
604495,Norton Tenby,2023-08-16 07:20:00+00:00,feeder,120.0,N Current (RMS),A,5.0
604495,Norton Tenby,2023-08-16 07:20:00+00:00,feeder,120.0,L3 Current (RMS),A,7.6
604495,Norton Tenby,2023-08-16 07:20:00+00:00,feeder,120.0,L2 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-16 07:20:00+00:00,feeder,120.0,L1 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-16 07:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.24
604495,Norton Tenby,2023-08-16 07:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-16 07:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.38
604495,Norton Tenby,2023-08-16 07:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.65
604495,Norton Tenby,2023-08-16 07:20:00+00:00,feeder,110.0,L2 Active Power,kW,5.81
604495,Norton Tenby,2023-08-16 07:20:00+00:00,feeder,110.0,L1 Active Power,kW,5.49
604495,Norton Tenby,2023-08-16 07:20:00+00:00,feeder,110.0,N Current (RMS),A,21.3
604495,Norton Tenby,2023-08-16 07:20:00+00:00,feeder,110.0,L3 Current (RMS),A,19.2
604495,Norton Tenby,2023-08-16 07:20:00+00:00,feeder,110.0,L2 Current (RMS),A,25.7
604495,Norton Tenby,2023-08-16 07:20:00+00:00,feeder,110.0,L1 Current (RMS),A,29.0
604495,Norton Tenby,2023-08-16 07:20:00+00:00,transformer,,Temperature,C,27.9
604495,Norton Tenby,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.99
604495,Norton Tenby,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.69
604495,Norton Tenby,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.03
604495,Norton Tenby,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.75
604495,Norton Tenby,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
604495,Norton Tenby,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.65
604495,Norton Tenby,2023-08-16 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.74
604495,Norton Tenby,2023-08-16 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
604495,Norton Tenby,2023-08-16 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
604495,Norton Tenby,2023-08-16 07:20:00+00:00,busbar,,L3 Active Power,kW,26.98
604495,Norton Tenby,2023-08-16 07:20:00+00:00,busbar,,L2 Active Power,kW,44.59
604495,Norton Tenby,2023-08-16 07:20:00+00:00,busbar,,L1 Active Power,kW,65.09
604495,Norton Tenby,2023-08-16 07:20:00+00:00,busbar,,N Current (RMS),A,150.1
604495,Norton Tenby,2023-08-16 07:20:00+00:00,busbar,,L3 Current (RMS),A,115.4
604495,Norton Tenby,2023-08-16 07:20:00+00:00,busbar,,L2 Current (RMS),A,189.9
604495,Norton Tenby,2023-08-16 07:20:00+00:00,busbar,,L1 Current (RMS),A,277.2
604495,Norton Tenby,2023-08-16 07:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.67
604495,Norton Tenby,2023-08-16 07:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-16 07:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.58
604495,Norton Tenby,2023-08-16 07:10:00+00:00,feeder,220.0,L3 Active Power,kW,19.84
604495,Norton Tenby,2023-08-16 07:10:00+00:00,feeder,220.0,L2 Active Power,kW,22.9
604495,Norton Tenby,2023-08-16 07:10:00+00:00,feeder,220.0,L1 Active Power,kW,26.32
604495,Norton Tenby,2023-08-16 07:10:00+00:00,feeder,220.0,N Current (RMS),A,33.3
604495,Norton Tenby,2023-08-16 07:10:00+00:00,feeder,220.0,L3 Current (RMS),A,85.8
604495,Norton Tenby,2023-08-16 07:10:00+00:00,feeder,220.0,L2 Current (RMS),A,97.7
604495,Norton Tenby,2023-08-16 07:10:00+00:00,feeder,220.0,L1 Current (RMS),A,112.8
604495,Norton Tenby,2023-08-16 07:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-16 07:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-16 07:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.95
604495,Norton Tenby,2023-08-16 07:10:00+00:00,feeder,210.0,L3 Active Power,kW,1.34
604495,Norton Tenby,2023-08-16 07:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.99
604495,Norton Tenby,2023-08-16 07:10:00+00:00,feeder,210.0,L1 Active Power,kW,3.71
604495,Norton Tenby,2023-08-16 07:10:00+00:00,feeder,210.0,N Current (RMS),A,14.4
604495,Norton Tenby,2023-08-16 07:10:00+00:00,feeder,210.0,L3 Current (RMS),A,7.4
604495,Norton Tenby,2023-08-16 07:10:00+00:00,feeder,210.0,L2 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-16 07:10:00+00:00,feeder,210.0,L1 Current (RMS),A,17.5
604495,Norton Tenby,2023-08-16 07:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-16 07:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-16 07:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-16 07:10:00+00:00,feeder,130.0,L3 Active Power,kW,2.86
604495,Norton Tenby,2023-08-16 07:10:00+00:00,feeder,130.0,L2 Active Power,kW,16.65
604495,Norton Tenby,2023-08-16 07:10:00+00:00,feeder,130.0,L1 Active Power,kW,22.96
604495,Norton Tenby,2023-08-16 07:10:00+00:00,feeder,130.0,N Current (RMS),A,81.5
604495,Norton Tenby,2023-08-16 07:10:00+00:00,feeder,130.0,L3 Current (RMS),A,17.4
604495,Norton Tenby,2023-08-16 07:10:00+00:00,feeder,130.0,L2 Current (RMS),A,76.0
604495,Norton Tenby,2023-08-16 07:10:00+00:00,feeder,130.0,L1 Current (RMS),A,101.8
604495,Norton Tenby,2023-08-16 07:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-16 07:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-16 07:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-16 07:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.3
604495,Norton Tenby,2023-08-16 07:10:00+00:00,feeder,120.0,L2 Active Power,kW,0.9
604495,Norton Tenby,2023-08-16 07:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.06
604495,Norton Tenby,2023-08-16 07:10:00+00:00,feeder,120.0,N Current (RMS),A,6.3
604495,Norton Tenby,2023-08-16 07:10:00+00:00,feeder,120.0,L3 Current (RMS),A,8.7
604495,Norton Tenby,2023-08-16 07:10:00+00:00,feeder,120.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-16 07:10:00+00:00,feeder,120.0,L1 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-16 07:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.44
604495,Norton Tenby,2023-08-16 07:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.99
604495,Norton Tenby,2023-08-16 07:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.38
604495,Norton Tenby,2023-08-16 07:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.34
604495,Norton Tenby,2023-08-16 07:10:00+00:00,feeder,110.0,L2 Active Power,kW,7.42
604495,Norton Tenby,2023-08-16 07:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.69
604495,Norton Tenby,2023-08-16 07:10:00+00:00,feeder,110.0,N Current (RMS),A,21.2
604495,Norton Tenby,2023-08-16 07:10:00+00:00,feeder,110.0,L3 Current (RMS),A,21.5
604495,Norton Tenby,2023-08-16 07:10:00+00:00,feeder,110.0,L2 Current (RMS),A,32.4
604495,Norton Tenby,2023-08-16 07:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.8
604495,Norton Tenby,2023-08-16 07:10:00+00:00,transformer,,Temperature,C,27.9
604495,Norton Tenby,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
604495,Norton Tenby,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.32
604495,Norton Tenby,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.97
604495,Norton Tenby,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.7
604495,Norton Tenby,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
604495,Norton Tenby,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.76
604495,Norton Tenby,2023-08-16 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.61
604495,Norton Tenby,2023-08-16 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
604495,Norton Tenby,2023-08-16 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
604495,Norton Tenby,2023-08-16 07:10:00+00:00,busbar,,L3 Active Power,kW,29.68
604495,Norton Tenby,2023-08-16 07:10:00+00:00,busbar,,L2 Active Power,kW,48.86
604495,Norton Tenby,2023-08-16 07:10:00+00:00,busbar,,L1 Active Power,kW,57.74
604495,Norton Tenby,2023-08-16 07:10:00+00:00,busbar,,N Current (RMS),A,121.2
604495,Norton Tenby,2023-08-16 07:10:00+00:00,busbar,,L3 Current (RMS),A,127.7
604495,Norton Tenby,2023-08-16 07:10:00+00:00,busbar,,L2 Current (RMS),A,208.3
604495,Norton Tenby,2023-08-16 07:10:00+00:00,busbar,,L1 Current (RMS),A,248.0
604495,Norton Tenby,2023-08-16 07:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.18
604495,Norton Tenby,2023-08-16 07:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.85
604495,Norton Tenby,2023-08-16 07:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.82
604495,Norton Tenby,2023-08-16 07:00:00+00:00,feeder,220.0,L3 Active Power,kW,15.62
604495,Norton Tenby,2023-08-16 07:00:00+00:00,feeder,220.0,L2 Active Power,kW,16.65
604495,Norton Tenby,2023-08-16 07:00:00+00:00,feeder,220.0,L1 Active Power,kW,25.75
604495,Norton Tenby,2023-08-16 07:00:00+00:00,feeder,220.0,N Current (RMS),A,48.3
604495,Norton Tenby,2023-08-16 07:00:00+00:00,feeder,220.0,L3 Current (RMS),A,68.9
604495,Norton Tenby,2023-08-16 07:00:00+00:00,feeder,220.0,L2 Current (RMS),A,71.9
604495,Norton Tenby,2023-08-16 07:00:00+00:00,feeder,220.0,L1 Current (RMS),A,111.1
604495,Norton Tenby,2023-08-16 07:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-16 07:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-16 07:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.98
604495,Norton Tenby,2023-08-16 07:00:00+00:00,feeder,210.0,L3 Active Power,kW,0.79
604495,Norton Tenby,2023-08-16 07:00:00+00:00,feeder,210.0,L2 Active Power,kW,1.01
604495,Norton Tenby,2023-08-16 07:00:00+00:00,feeder,210.0,L1 Active Power,kW,2.56
604495,Norton Tenby,2023-08-16 07:00:00+00:00,feeder,210.0,N Current (RMS),A,10.9
604495,Norton Tenby,2023-08-16 07:00:00+00:00,feeder,210.0,L3 Current (RMS),A,3.7
604495,Norton Tenby,2023-08-16 07:00:00+00:00,feeder,210.0,L2 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-16 07:00:00+00:00,feeder,210.0,L1 Current (RMS),A,13.2
604495,Norton Tenby,2023-08-16 07:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-16 07:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.07
604495,Norton Tenby,2023-08-16 07:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-16 07:00:00+00:00,feeder,130.0,L3 Active Power,kW,2.2
604495,Norton Tenby,2023-08-16 07:00:00+00:00,feeder,130.0,L2 Active Power,kW,23.27
604495,Norton Tenby,2023-08-16 07:00:00+00:00,feeder,130.0,L1 Active Power,kW,13.85
604495,Norton Tenby,2023-08-16 07:00:00+00:00,feeder,130.0,N Current (RMS),A,70.6
604495,Norton Tenby,2023-08-16 07:00:00+00:00,feeder,130.0,L3 Current (RMS),A,13.3
604495,Norton Tenby,2023-08-16 07:00:00+00:00,feeder,130.0,L2 Current (RMS),A,100.6
604495,Norton Tenby,2023-08-16 07:00:00+00:00,feeder,130.0,L1 Current (RMS),A,61.5
604495,Norton Tenby,2023-08-16 07:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.03
604495,Norton Tenby,2023-08-16 07:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-16 07:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.77
604495,Norton Tenby,2023-08-16 07:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.78
604495,Norton Tenby,2023-08-16 07:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.28
604495,Norton Tenby,2023-08-16 07:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.35
604495,Norton Tenby,2023-08-16 07:00:00+00:00,feeder,120.0,N Current (RMS),A,7.8
604495,Norton Tenby,2023-08-16 07:00:00+00:00,feeder,120.0,L3 Current (RMS),A,7.1
604495,Norton Tenby,2023-08-16 07:00:00+00:00,feeder,120.0,L2 Current (RMS),A,7.2
604495,Norton Tenby,2023-08-16 07:00:00+00:00,feeder,120.0,L1 Current (RMS),A,7.0
604495,Norton Tenby,2023-08-16 07:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.42
604495,Norton Tenby,2023-08-16 07:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-16 07:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.39
604495,Norton Tenby,2023-08-16 07:00:00+00:00,feeder,110.0,L3 Active Power,kW,2.73
604495,Norton Tenby,2023-08-16 07:00:00+00:00,feeder,110.0,L2 Active Power,kW,5.12
604495,Norton Tenby,2023-08-16 07:00:00+00:00,feeder,110.0,L1 Active Power,kW,5.83
604495,Norton Tenby,2023-08-16 07:00:00+00:00,feeder,110.0,N Current (RMS),A,21.8
604495,Norton Tenby,2023-08-16 07:00:00+00:00,feeder,110.0,L3 Current (RMS),A,15.6
604495,Norton Tenby,2023-08-16 07:00:00+00:00,feeder,110.0,L2 Current (RMS),A,24.0
604495,Norton Tenby,2023-08-16 07:00:00+00:00,feeder,110.0,L1 Current (RMS),A,27.7
604495,Norton Tenby,2023-08-16 07:00:00+00:00,transformer,,Temperature,C,27.9
604495,Norton Tenby,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
604495,Norton Tenby,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.38
604495,Norton Tenby,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
604495,Norton Tenby,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,235.61
604495,Norton Tenby,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
604495,Norton Tenby,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,234.18
604495,Norton Tenby,2023-08-16 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.37
604495,Norton Tenby,2023-08-16 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
604495,Norton Tenby,2023-08-16 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
604495,Norton Tenby,2023-08-16 07:00:00+00:00,busbar,,L3 Active Power,kW,22.13
604495,Norton Tenby,2023-08-16 07:00:00+00:00,busbar,,L2 Active Power,kW,47.34
604495,Norton Tenby,2023-08-16 07:00:00+00:00,busbar,,L1 Active Power,kW,49.35
604495,Norton Tenby,2023-08-16 07:00:00+00:00,busbar,,N Current (RMS),A,115.7
604495,Norton Tenby,2023-08-16 07:00:00+00:00,busbar,,L3 Current (RMS),A,96.6
604495,Norton Tenby,2023-08-16 07:00:00+00:00,busbar,,L2 Current (RMS),A,203.3
604495,Norton Tenby,2023-08-16 07:00:00+00:00,busbar,,L1 Current (RMS),A,213.1
604495,Norton Tenby,2023-08-16 06:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.56
604495,Norton Tenby,2023-08-16 06:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.79
604495,Norton Tenby,2023-08-16 06:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.01
604495,Norton Tenby,2023-08-16 06:50:00+00:00,feeder,220.0,L3 Active Power,kW,21.85
604495,Norton Tenby,2023-08-16 06:50:00+00:00,feeder,220.0,L2 Active Power,kW,20.89
604495,Norton Tenby,2023-08-16 06:50:00+00:00,feeder,220.0,L1 Active Power,kW,34.06
604495,Norton Tenby,2023-08-16 06:50:00+00:00,feeder,220.0,N Current (RMS),A,54.2
604495,Norton Tenby,2023-08-16 06:50:00+00:00,feeder,220.0,L3 Current (RMS),A,95.2
604495,Norton Tenby,2023-08-16 06:50:00+00:00,feeder,220.0,L2 Current (RMS),A,90.0
604495,Norton Tenby,2023-08-16 06:50:00+00:00,feeder,220.0,L1 Current (RMS),A,146.5
604495,Norton Tenby,2023-08-16 06:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-16 06:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-16 06:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.2
604495,Norton Tenby,2023-08-16 06:50:00+00:00,feeder,210.0,L3 Active Power,kW,0.59
604495,Norton Tenby,2023-08-16 06:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.77
604495,Norton Tenby,2023-08-16 06:50:00+00:00,feeder,210.0,L1 Active Power,kW,2.08
604495,Norton Tenby,2023-08-16 06:50:00+00:00,feeder,210.0,N Current (RMS),A,9.9
604495,Norton Tenby,2023-08-16 06:50:00+00:00,feeder,210.0,L3 Current (RMS),A,3.5
604495,Norton Tenby,2023-08-16 06:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-16 06:50:00+00:00,feeder,210.0,L1 Current (RMS),A,11.8
604495,Norton Tenby,2023-08-16 06:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-16 06:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.28
604495,Norton Tenby,2023-08-16 06:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.91
604495,Norton Tenby,2023-08-16 06:50:00+00:00,feeder,130.0,L3 Active Power,kW,3.25
604495,Norton Tenby,2023-08-16 06:50:00+00:00,feeder,130.0,L2 Active Power,kW,18.25
604495,Norton Tenby,2023-08-16 06:50:00+00:00,feeder,130.0,L1 Active Power,kW,8.66
604495,Norton Tenby,2023-08-16 06:50:00+00:00,feeder,130.0,N Current (RMS),A,55.1
604495,Norton Tenby,2023-08-16 06:50:00+00:00,feeder,130.0,L3 Current (RMS),A,15.4
604495,Norton Tenby,2023-08-16 06:50:00+00:00,feeder,130.0,L2 Current (RMS),A,82.6
604495,Norton Tenby,2023-08-16 06:50:00+00:00,feeder,130.0,L1 Current (RMS),A,38.5
604495,Norton Tenby,2023-08-16 06:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.04
604495,Norton Tenby,2023-08-16 06:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-16 06:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-16 06:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.42
604495,Norton Tenby,2023-08-16 06:50:00+00:00,feeder,120.0,L2 Active Power,kW,0.77
604495,Norton Tenby,2023-08-16 06:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.49
604495,Norton Tenby,2023-08-16 06:50:00+00:00,feeder,120.0,N Current (RMS),A,4.6
604495,Norton Tenby,2023-08-16 06:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.1
604495,Norton Tenby,2023-08-16 06:50:00+00:00,feeder,120.0,L2 Current (RMS),A,3.7
604495,Norton Tenby,2023-08-16 06:50:00+00:00,feeder,120.0,L1 Current (RMS),A,7.3
604495,Norton Tenby,2023-08-16 06:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.47
604495,Norton Tenby,2023-08-16 06:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.08
604495,Norton Tenby,2023-08-16 06:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.3
604495,Norton Tenby,2023-08-16 06:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.63
604495,Norton Tenby,2023-08-16 06:50:00+00:00,feeder,110.0,L2 Active Power,kW,6.78
604495,Norton Tenby,2023-08-16 06:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.92
604495,Norton Tenby,2023-08-16 06:50:00+00:00,feeder,110.0,N Current (RMS),A,24.9
604495,Norton Tenby,2023-08-16 06:50:00+00:00,feeder,110.0,L3 Current (RMS),A,19.5
604495,Norton Tenby,2023-08-16 06:50:00+00:00,feeder,110.0,L2 Current (RMS),A,31.8
604495,Norton Tenby,2023-08-16 06:50:00+00:00,feeder,110.0,L1 Current (RMS),A,18.2
604495,Norton Tenby,2023-08-16 06:50:00+00:00,transformer,,Temperature,C,27.9
604495,Norton Tenby,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.09
604495,Norton Tenby,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.22
604495,Norton Tenby,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.11
604495,Norton Tenby,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,235.93
604495,Norton Tenby,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
604495,Norton Tenby,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,234.61
604495,Norton Tenby,2023-08-16 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
604495,Norton Tenby,2023-08-16 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
604495,Norton Tenby,2023-08-16 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
604495,Norton Tenby,2023-08-16 06:50:00+00:00,busbar,,L3 Active Power,kW,29.74
604495,Norton Tenby,2023-08-16 06:50:00+00:00,busbar,,L2 Active Power,kW,47.47
604495,Norton Tenby,2023-08-16 06:50:00+00:00,busbar,,L1 Active Power,kW,50.21
604495,Norton Tenby,2023-08-16 06:50:00+00:00,busbar,,N Current (RMS),A,88.3
604495,Norton Tenby,2023-08-16 06:50:00+00:00,busbar,,L3 Current (RMS),A,128.4
604495,Norton Tenby,2023-08-16 06:50:00+00:00,busbar,,L2 Current (RMS),A,204.0
604495,Norton Tenby,2023-08-16 06:50:00+00:00,busbar,,L1 Current (RMS),A,216.3
604495,Norton Tenby,2023-08-16 06:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.87
604495,Norton Tenby,2023-08-16 06:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-16 06:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.27
604495,Norton Tenby,2023-08-16 06:40:00+00:00,feeder,220.0,L3 Active Power,kW,16.68
604495,Norton Tenby,2023-08-16 06:40:00+00:00,feeder,220.0,L2 Active Power,kW,23.15
604495,Norton Tenby,2023-08-16 06:40:00+00:00,feeder,220.0,L1 Active Power,kW,26.35
604495,Norton Tenby,2023-08-16 06:40:00+00:00,feeder,220.0,N Current (RMS),A,42.0
604495,Norton Tenby,2023-08-16 06:40:00+00:00,feeder,220.0,L3 Current (RMS),A,72.7
604495,Norton Tenby,2023-08-16 06:40:00+00:00,feeder,220.0,L2 Current (RMS),A,99.4
604495,Norton Tenby,2023-08-16 06:40:00+00:00,feeder,220.0,L1 Current (RMS),A,113.4
604495,Norton Tenby,2023-08-16 06:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-16 06:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-16 06:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.91
604495,Norton Tenby,2023-08-16 06:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.74
604495,Norton Tenby,2023-08-16 06:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.76
604495,Norton Tenby,2023-08-16 06:40:00+00:00,feeder,210.0,L1 Active Power,kW,2.18
604495,Norton Tenby,2023-08-16 06:40:00+00:00,feeder,210.0,N Current (RMS),A,9.2
604495,Norton Tenby,2023-08-16 06:40:00+00:00,feeder,210.0,L3 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-16 06:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-16 06:40:00+00:00,feeder,210.0,L1 Current (RMS),A,11.8
604495,Norton Tenby,2023-08-16 06:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-16 06:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
604495,Norton Tenby,2023-08-16 06:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-16 06:40:00+00:00,feeder,130.0,L3 Active Power,kW,4.73
604495,Norton Tenby,2023-08-16 06:40:00+00:00,feeder,130.0,L2 Active Power,kW,18.7
604495,Norton Tenby,2023-08-16 06:40:00+00:00,feeder,130.0,L1 Active Power,kW,16.11
604495,Norton Tenby,2023-08-16 06:40:00+00:00,feeder,130.0,N Current (RMS),A,63.3
604495,Norton Tenby,2023-08-16 06:40:00+00:00,feeder,130.0,L3 Current (RMS),A,26.6
604495,Norton Tenby,2023-08-16 06:40:00+00:00,feeder,130.0,L2 Current (RMS),A,84.8
604495,Norton Tenby,2023-08-16 06:40:00+00:00,feeder,130.0,L1 Current (RMS),A,74.2
604495,Norton Tenby,2023-08-16 06:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-16 06:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-16 06:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-16 06:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.01
604495,Norton Tenby,2023-08-16 06:40:00+00:00,feeder,120.0,L2 Active Power,kW,0.78
604495,Norton Tenby,2023-08-16 06:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.37
604495,Norton Tenby,2023-08-16 06:40:00+00:00,feeder,120.0,N Current (RMS),A,4.9
604495,Norton Tenby,2023-08-16 06:40:00+00:00,feeder,120.0,L3 Current (RMS),A,6.7
604495,Norton Tenby,2023-08-16 06:40:00+00:00,feeder,120.0,L2 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-16 06:40:00+00:00,feeder,120.0,L1 Current (RMS),A,6.7
604495,Norton Tenby,2023-08-16 06:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.65
604495,Norton Tenby,2023-08-16 06:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.8
604495,Norton Tenby,2023-08-16 06:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.02
604495,Norton Tenby,2023-08-16 06:40:00+00:00,feeder,110.0,L3 Active Power,kW,2.97
604495,Norton Tenby,2023-08-16 06:40:00+00:00,feeder,110.0,L2 Active Power,kW,11.53
604495,Norton Tenby,2023-08-16 06:40:00+00:00,feeder,110.0,L1 Active Power,kW,4.57
604495,Norton Tenby,2023-08-16 06:40:00+00:00,feeder,110.0,N Current (RMS),A,40.3
604495,Norton Tenby,2023-08-16 06:40:00+00:00,feeder,110.0,L3 Current (RMS),A,16.0
604495,Norton Tenby,2023-08-16 06:40:00+00:00,feeder,110.0,L2 Current (RMS),A,53.0
604495,Norton Tenby,2023-08-16 06:40:00+00:00,feeder,110.0,L1 Current (RMS),A,20.9
604495,Norton Tenby,2023-08-16 06:40:00+00:00,transformer,,Temperature,C,28.0
604495,Norton Tenby,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
604495,Norton Tenby,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.78
604495,Norton Tenby,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
604495,Norton Tenby,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.43
604495,Norton Tenby,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
604495,Norton Tenby,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,234.93
604495,Norton Tenby,2023-08-16 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.51
604495,Norton Tenby,2023-08-16 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
604495,Norton Tenby,2023-08-16 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
604495,Norton Tenby,2023-08-16 06:40:00+00:00,busbar,,L3 Active Power,kW,26.14
604495,Norton Tenby,2023-08-16 06:40:00+00:00,busbar,,L2 Active Power,kW,54.92
604495,Norton Tenby,2023-08-16 06:40:00+00:00,busbar,,L1 Active Power,kW,50.59
604495,Norton Tenby,2023-08-16 06:40:00+00:00,busbar,,N Current (RMS),A,120.4
604495,Norton Tenby,2023-08-16 06:40:00+00:00,busbar,,L3 Current (RMS),A,112.3
604495,Norton Tenby,2023-08-16 06:40:00+00:00,busbar,,L2 Current (RMS),A,235.6
604495,Norton Tenby,2023-08-16 06:40:00+00:00,busbar,,L1 Current (RMS),A,218.3
604495,Norton Tenby,2023-08-16 06:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.26
604495,Norton Tenby,2023-08-16 06:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.83
604495,Norton Tenby,2023-08-16 06:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.81
604495,Norton Tenby,2023-08-16 06:30:00+00:00,feeder,220.0,L3 Active Power,kW,15.53
604495,Norton Tenby,2023-08-16 06:30:00+00:00,feeder,220.0,L2 Active Power,kW,17.78
604495,Norton Tenby,2023-08-16 06:30:00+00:00,feeder,220.0,L1 Active Power,kW,23.75
604495,Norton Tenby,2023-08-16 06:30:00+00:00,feeder,220.0,N Current (RMS),A,40.2
604495,Norton Tenby,2023-08-16 06:30:00+00:00,feeder,220.0,L3 Current (RMS),A,67.3
604495,Norton Tenby,2023-08-16 06:30:00+00:00,feeder,220.0,L2 Current (RMS),A,77.2
604495,Norton Tenby,2023-08-16 06:30:00+00:00,feeder,220.0,L1 Current (RMS),A,102.1
604495,Norton Tenby,2023-08-16 06:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-16 06:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-16 06:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.82
604495,Norton Tenby,2023-08-16 06:30:00+00:00,feeder,210.0,L3 Active Power,kW,0.66
604495,Norton Tenby,2023-08-16 06:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.83
604495,Norton Tenby,2023-08-16 06:30:00+00:00,feeder,210.0,L1 Active Power,kW,3.2
604495,Norton Tenby,2023-08-16 06:30:00+00:00,feeder,210.0,N Current (RMS),A,13.6
604495,Norton Tenby,2023-08-16 06:30:00+00:00,feeder,210.0,L3 Current (RMS),A,3.5
604495,Norton Tenby,2023-08-16 06:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-16 06:30:00+00:00,feeder,210.0,L1 Current (RMS),A,16.6
604495,Norton Tenby,2023-08-16 06:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-16 06:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.15
604495,Norton Tenby,2023-08-16 06:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-16 06:30:00+00:00,feeder,130.0,L3 Active Power,kW,2.94
604495,Norton Tenby,2023-08-16 06:30:00+00:00,feeder,130.0,L2 Active Power,kW,11.67
604495,Norton Tenby,2023-08-16 06:30:00+00:00,feeder,130.0,L1 Active Power,kW,7.1
604495,Norton Tenby,2023-08-16 06:30:00+00:00,feeder,130.0,N Current (RMS),A,37.2
604495,Norton Tenby,2023-08-16 06:30:00+00:00,feeder,130.0,L3 Current (RMS),A,19.1
604495,Norton Tenby,2023-08-16 06:30:00+00:00,feeder,130.0,L2 Current (RMS),A,51.2
604495,Norton Tenby,2023-08-16 06:30:00+00:00,feeder,130.0,L1 Current (RMS),A,34.0
604495,Norton Tenby,2023-08-16 06:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.01
604495,Norton Tenby,2023-08-16 06:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-16 06:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-16 06:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.48
604495,Norton Tenby,2023-08-16 06:30:00+00:00,feeder,120.0,L2 Active Power,kW,0.85
604495,Norton Tenby,2023-08-16 06:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.39
604495,Norton Tenby,2023-08-16 06:30:00+00:00,feeder,120.0,N Current (RMS),A,3.9
604495,Norton Tenby,2023-08-16 06:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.4
604495,Norton Tenby,2023-08-16 06:30:00+00:00,feeder,120.0,L2 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-16 06:30:00+00:00,feeder,120.0,L1 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-16 06:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.3
604495,Norton Tenby,2023-08-16 06:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-16 06:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.98
604495,Norton Tenby,2023-08-16 06:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.33
604495,Norton Tenby,2023-08-16 06:30:00+00:00,feeder,110.0,L2 Active Power,kW,8.54
604495,Norton Tenby,2023-08-16 06:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.97
604495,Norton Tenby,2023-08-16 06:30:00+00:00,feeder,110.0,N Current (RMS),A,24.5
604495,Norton Tenby,2023-08-16 06:30:00+00:00,feeder,110.0,L3 Current (RMS),A,16.1
604495,Norton Tenby,2023-08-16 06:30:00+00:00,feeder,110.0,L2 Current (RMS),A,37.6
604495,Norton Tenby,2023-08-16 06:30:00+00:00,feeder,110.0,L1 Current (RMS),A,18.4
604495,Norton Tenby,2023-08-16 06:30:00+00:00,transformer,,Temperature,C,28.0
604495,Norton Tenby,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.11
604495,Norton Tenby,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.07
604495,Norton Tenby,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
604495,Norton Tenby,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.12
604495,Norton Tenby,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
604495,Norton Tenby,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,234.63
604495,Norton Tenby,2023-08-16 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
604495,Norton Tenby,2023-08-16 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
604495,Norton Tenby,2023-08-16 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
604495,Norton Tenby,2023-08-16 06:30:00+00:00,busbar,,L3 Active Power,kW,22.94
604495,Norton Tenby,2023-08-16 06:30:00+00:00,busbar,,L2 Active Power,kW,39.67
604495,Norton Tenby,2023-08-16 06:30:00+00:00,busbar,,L1 Active Power,kW,39.4
604495,Norton Tenby,2023-08-16 06:30:00+00:00,busbar,,N Current (RMS),A,79.4
604495,Norton Tenby,2023-08-16 06:30:00+00:00,busbar,,L3 Current (RMS),A,99.3
604495,Norton Tenby,2023-08-16 06:30:00+00:00,busbar,,L2 Current (RMS),A,170.3
604495,Norton Tenby,2023-08-16 06:30:00+00:00,busbar,,L1 Current (RMS),A,170.4
604495,Norton Tenby,2023-08-16 06:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.08
604495,Norton Tenby,2023-08-16 06:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-16 06:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.8
604495,Norton Tenby,2023-08-16 06:20:00+00:00,feeder,220.0,L3 Active Power,kW,16.05
604495,Norton Tenby,2023-08-16 06:20:00+00:00,feeder,220.0,L2 Active Power,kW,13.45
604495,Norton Tenby,2023-08-16 06:20:00+00:00,feeder,220.0,L1 Active Power,kW,23.27
604495,Norton Tenby,2023-08-16 06:20:00+00:00,feeder,220.0,N Current (RMS),A,46.8
604495,Norton Tenby,2023-08-16 06:20:00+00:00,feeder,220.0,L3 Current (RMS),A,70.8
604495,Norton Tenby,2023-08-16 06:20:00+00:00,feeder,220.0,L2 Current (RMS),A,58.5
604495,Norton Tenby,2023-08-16 06:20:00+00:00,feeder,220.0,L1 Current (RMS),A,100.1
604495,Norton Tenby,2023-08-16 06:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-16 06:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-16 06:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-16 06:20:00+00:00,feeder,210.0,L3 Active Power,kW,1.6
604495,Norton Tenby,2023-08-16 06:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.75
604495,Norton Tenby,2023-08-16 06:20:00+00:00,feeder,210.0,L1 Active Power,kW,2.63
604495,Norton Tenby,2023-08-16 06:20:00+00:00,feeder,210.0,N Current (RMS),A,12.4
604495,Norton Tenby,2023-08-16 06:20:00+00:00,feeder,210.0,L3 Current (RMS),A,8.6
604495,Norton Tenby,2023-08-16 06:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-16 06:20:00+00:00,feeder,210.0,L1 Current (RMS),A,13.9
604495,Norton Tenby,2023-08-16 06:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-16 06:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-16 06:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-16 06:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.17
604495,Norton Tenby,2023-08-16 06:20:00+00:00,feeder,130.0,L2 Active Power,kW,5.65
604495,Norton Tenby,2023-08-16 06:20:00+00:00,feeder,130.0,L1 Active Power,kW,6.0
604495,Norton Tenby,2023-08-16 06:20:00+00:00,feeder,130.0,N Current (RMS),A,22.3
604495,Norton Tenby,2023-08-16 06:20:00+00:00,feeder,130.0,L3 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-16 06:20:00+00:00,feeder,130.0,L2 Current (RMS),A,24.9
604495,Norton Tenby,2023-08-16 06:20:00+00:00,feeder,130.0,L1 Current (RMS),A,27.0
604495,Norton Tenby,2023-08-16 06:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.08
604495,Norton Tenby,2023-08-16 06:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-16 06:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-16 06:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.55
604495,Norton Tenby,2023-08-16 06:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.12
604495,Norton Tenby,2023-08-16 06:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.44
604495,Norton Tenby,2023-08-16 06:20:00+00:00,feeder,120.0,N Current (RMS),A,5.3
604495,Norton Tenby,2023-08-16 06:20:00+00:00,feeder,120.0,L3 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-16 06:20:00+00:00,feeder,120.0,L2 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-16 06:20:00+00:00,feeder,120.0,L1 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-16 06:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.88
604495,Norton Tenby,2023-08-16 06:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-16 06:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-16 06:20:00+00:00,feeder,110.0,L3 Active Power,kW,2.76
604495,Norton Tenby,2023-08-16 06:20:00+00:00,feeder,110.0,L2 Active Power,kW,6.25
604495,Norton Tenby,2023-08-16 06:20:00+00:00,feeder,110.0,L1 Active Power,kW,4.52
604495,Norton Tenby,2023-08-16 06:20:00+00:00,feeder,110.0,N Current (RMS),A,17.9
604495,Norton Tenby,2023-08-16 06:20:00+00:00,feeder,110.0,L3 Current (RMS),A,13.6
604495,Norton Tenby,2023-08-16 06:20:00+00:00,feeder,110.0,L2 Current (RMS),A,27.6
604495,Norton Tenby,2023-08-16 06:20:00+00:00,feeder,110.0,L1 Current (RMS),A,20.9
604495,Norton Tenby,2023-08-16 06:20:00+00:00,transformer,,Temperature,C,28.0
604495,Norton Tenby,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.17
604495,Norton Tenby,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.2
604495,Norton Tenby,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.15
604495,Norton Tenby,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,235.41
604495,Norton Tenby,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
604495,Norton Tenby,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,234.03
604495,Norton Tenby,2023-08-16 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.83
604495,Norton Tenby,2023-08-16 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
604495,Norton Tenby,2023-08-16 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
604495,Norton Tenby,2023-08-16 06:20:00+00:00,busbar,,L3 Active Power,kW,22.13
604495,Norton Tenby,2023-08-16 06:20:00+00:00,busbar,,L2 Active Power,kW,27.22
604495,Norton Tenby,2023-08-16 06:20:00+00:00,busbar,,L1 Active Power,kW,37.86
604495,Norton Tenby,2023-08-16 06:20:00+00:00,busbar,,N Current (RMS),A,78.4
604495,Norton Tenby,2023-08-16 06:20:00+00:00,busbar,,L3 Current (RMS),A,96.0
604495,Norton Tenby,2023-08-16 06:20:00+00:00,busbar,,L2 Current (RMS),A,118.0
604495,Norton Tenby,2023-08-16 06:20:00+00:00,busbar,,L1 Current (RMS),A,163.2
604495,Norton Tenby,2023-08-16 06:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.48
604495,Norton Tenby,2023-08-16 06:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-16 06:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,-0.05
604495,Norton Tenby,2023-08-16 06:10:00+00:00,feeder,220.0,L3 Active Power,kW,15.91
