Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-16 06:10:00+00:00,feeder,220.0,L2 Active Power,kW,14.11
604495,Norton Tenby,2023-08-16 06:10:00+00:00,feeder,220.0,L1 Active Power,kW,21.15
604495,Norton Tenby,2023-08-16 06:10:00+00:00,feeder,220.0,N Current (RMS),A,37.8
604495,Norton Tenby,2023-08-16 06:10:00+00:00,feeder,220.0,L3 Current (RMS),A,70.3
604495,Norton Tenby,2023-08-16 06:10:00+00:00,feeder,220.0,L2 Current (RMS),A,62.0
604495,Norton Tenby,2023-08-16 06:10:00+00:00,feeder,220.0,L1 Current (RMS),A,91.8
604495,Norton Tenby,2023-08-16 06:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-16 06:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-16 06:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.93
604495,Norton Tenby,2023-08-16 06:10:00+00:00,feeder,210.0,L3 Active Power,kW,0.8
604495,Norton Tenby,2023-08-16 06:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.8
604495,Norton Tenby,2023-08-16 06:10:00+00:00,feeder,210.0,L1 Active Power,kW,2.51
604495,Norton Tenby,2023-08-16 06:10:00+00:00,feeder,210.0,N Current (RMS),A,11.4
604495,Norton Tenby,2023-08-16 06:10:00+00:00,feeder,210.0,L3 Current (RMS),A,3.6
604495,Norton Tenby,2023-08-16 06:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-16 06:10:00+00:00,feeder,210.0,L1 Current (RMS),A,13.2
604495,Norton Tenby,2023-08-16 06:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-16 06:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-16 06:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-16 06:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.17
604495,Norton Tenby,2023-08-16 06:10:00+00:00,feeder,130.0,L2 Active Power,kW,5.22
604495,Norton Tenby,2023-08-16 06:10:00+00:00,feeder,130.0,L1 Active Power,kW,7.38
604495,Norton Tenby,2023-08-16 06:10:00+00:00,feeder,130.0,N Current (RMS),A,26.6
604495,Norton Tenby,2023-08-16 06:10:00+00:00,feeder,130.0,L3 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-16 06:10:00+00:00,feeder,130.0,L2 Current (RMS),A,23.0
604495,Norton Tenby,2023-08-16 06:10:00+00:00,feeder,130.0,L1 Current (RMS),A,33.7
604495,Norton Tenby,2023-08-16 06:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-16 06:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-16 06:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-16 06:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.32
604495,Norton Tenby,2023-08-16 06:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.21
604495,Norton Tenby,2023-08-16 06:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.75
604495,Norton Tenby,2023-08-16 06:10:00+00:00,feeder,120.0,N Current (RMS),A,7.8
604495,Norton Tenby,2023-08-16 06:10:00+00:00,feeder,120.0,L3 Current (RMS),A,3.6
604495,Norton Tenby,2023-08-16 06:10:00+00:00,feeder,120.0,L2 Current (RMS),A,6.8
604495,Norton Tenby,2023-08-16 06:10:00+00:00,feeder,120.0,L1 Current (RMS),A,8.6
604495,Norton Tenby,2023-08-16 06:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-16 06:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.83
604495,Norton Tenby,2023-08-16 06:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-16 06:10:00+00:00,feeder,110.0,L3 Active Power,kW,2.34
604495,Norton Tenby,2023-08-16 06:10:00+00:00,feeder,110.0,L2 Active Power,kW,7.35
604495,Norton Tenby,2023-08-16 06:10:00+00:00,feeder,110.0,L1 Active Power,kW,4.93
604495,Norton Tenby,2023-08-16 06:10:00+00:00,feeder,110.0,N Current (RMS),A,21.8
604495,Norton Tenby,2023-08-16 06:10:00+00:00,feeder,110.0,L3 Current (RMS),A,12.4
604495,Norton Tenby,2023-08-16 06:10:00+00:00,feeder,110.0,L2 Current (RMS),A,32.8
604495,Norton Tenby,2023-08-16 06:10:00+00:00,feeder,110.0,L1 Current (RMS),A,22.4
604495,Norton Tenby,2023-08-16 06:10:00+00:00,transformer,,Temperature,C,28.1
604495,Norton Tenby,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.17
604495,Norton Tenby,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.31
604495,Norton Tenby,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.15
604495,Norton Tenby,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,235.62
604495,Norton Tenby,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.29
604495,Norton Tenby,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,234.37
604495,Norton Tenby,2023-08-16 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.92
604495,Norton Tenby,2023-08-16 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
604495,Norton Tenby,2023-08-16 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
604495,Norton Tenby,2023-08-16 06:10:00+00:00,busbar,,L3 Active Power,kW,20.54
604495,Norton Tenby,2023-08-16 06:10:00+00:00,busbar,,L2 Active Power,kW,28.69
604495,Norton Tenby,2023-08-16 06:10:00+00:00,busbar,,L1 Active Power,kW,37.73
604495,Norton Tenby,2023-08-16 06:10:00+00:00,busbar,,N Current (RMS),A,80.7
604495,Norton Tenby,2023-08-16 06:10:00+00:00,busbar,,L3 Current (RMS),A,89.7
604495,Norton Tenby,2023-08-16 06:10:00+00:00,busbar,,L2 Current (RMS),A,125.0
604495,Norton Tenby,2023-08-16 06:10:00+00:00,busbar,,L1 Current (RMS),A,164.0
604495,Norton Tenby,2023-08-16 06:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.95
604495,Norton Tenby,2023-08-16 06:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-16 06:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.92
604495,Norton Tenby,2023-08-16 06:00:00+00:00,feeder,220.0,L3 Active Power,kW,18.75
604495,Norton Tenby,2023-08-16 06:00:00+00:00,feeder,220.0,L2 Active Power,kW,17.89
604495,Norton Tenby,2023-08-16 06:00:00+00:00,feeder,220.0,L1 Active Power,kW,22.9
604495,Norton Tenby,2023-08-16 06:00:00+00:00,feeder,220.0,N Current (RMS),A,35.8
604495,Norton Tenby,2023-08-16 06:00:00+00:00,feeder,220.0,L3 Current (RMS),A,82.7
604495,Norton Tenby,2023-08-16 06:00:00+00:00,feeder,220.0,L2 Current (RMS),A,79.8
604495,Norton Tenby,2023-08-16 06:00:00+00:00,feeder,220.0,L1 Current (RMS),A,99.0
604495,Norton Tenby,2023-08-16 06:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-16 06:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-16 06:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.93
604495,Norton Tenby,2023-08-16 06:00:00+00:00,feeder,210.0,L3 Active Power,kW,3.53
604495,Norton Tenby,2023-08-16 06:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.9
604495,Norton Tenby,2023-08-16 06:00:00+00:00,feeder,210.0,L1 Active Power,kW,5.56
604495,Norton Tenby,2023-08-16 06:00:00+00:00,feeder,210.0,N Current (RMS),A,22.8
604495,Norton Tenby,2023-08-16 06:00:00+00:00,feeder,210.0,L3 Current (RMS),A,17.5
604495,Norton Tenby,2023-08-16 06:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-16 06:00:00+00:00,feeder,210.0,L1 Current (RMS),A,25.1
604495,Norton Tenby,2023-08-16 06:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-16 06:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.7
604495,Norton Tenby,2023-08-16 06:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-16 06:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.12
604495,Norton Tenby,2023-08-16 06:00:00+00:00,feeder,130.0,L2 Active Power,kW,6.08
604495,Norton Tenby,2023-08-16 06:00:00+00:00,feeder,130.0,L1 Active Power,kW,6.37
604495,Norton Tenby,2023-08-16 06:00:00+00:00,feeder,130.0,N Current (RMS),A,24.3
604495,Norton Tenby,2023-08-16 06:00:00+00:00,feeder,130.0,L3 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-16 06:00:00+00:00,feeder,130.0,L2 Current (RMS),A,27.4
604495,Norton Tenby,2023-08-16 06:00:00+00:00,feeder,130.0,L1 Current (RMS),A,28.2
604495,Norton Tenby,2023-08-16 06:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-16 06:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-16 06:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-16 06:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.38
604495,Norton Tenby,2023-08-16 06:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.28
604495,Norton Tenby,2023-08-16 06:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.32
604495,Norton Tenby,2023-08-16 06:00:00+00:00,feeder,120.0,N Current (RMS),A,6.7
604495,Norton Tenby,2023-08-16 06:00:00+00:00,feeder,120.0,L3 Current (RMS),A,8.7
604495,Norton Tenby,2023-08-16 06:00:00+00:00,feeder,120.0,L2 Current (RMS),A,7.2
604495,Norton Tenby,2023-08-16 06:00:00+00:00,feeder,120.0,L1 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-16 06:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.91
604495,Norton Tenby,2023-08-16 06:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.79
604495,Norton Tenby,2023-08-16 06:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.5
604495,Norton Tenby,2023-08-16 06:00:00+00:00,feeder,110.0,L3 Active Power,kW,2.66
604495,Norton Tenby,2023-08-16 06:00:00+00:00,feeder,110.0,L2 Active Power,kW,5.57
604495,Norton Tenby,2023-08-16 06:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.73
604495,Norton Tenby,2023-08-16 06:00:00+00:00,feeder,110.0,N Current (RMS),A,18.8
604495,Norton Tenby,2023-08-16 06:00:00+00:00,feeder,110.0,L3 Current (RMS),A,14.5
604495,Norton Tenby,2023-08-16 06:00:00+00:00,feeder,110.0,L2 Current (RMS),A,24.3
604495,Norton Tenby,2023-08-16 06:00:00+00:00,feeder,110.0,L1 Current (RMS),A,22.0
604495,Norton Tenby,2023-08-16 06:00:00+00:00,transformer,,Temperature,C,28.2
604495,Norton Tenby,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.19
604495,Norton Tenby,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.18
604495,Norton Tenby,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
604495,Norton Tenby,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.79
604495,Norton Tenby,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
604495,Norton Tenby,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.14
604495,Norton Tenby,2023-08-16 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.68
604495,Norton Tenby,2023-08-16 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
604495,Norton Tenby,2023-08-16 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
604495,Norton Tenby,2023-08-16 06:00:00+00:00,busbar,,L3 Active Power,kW,26.44
604495,Norton Tenby,2023-08-16 06:00:00+00:00,busbar,,L2 Active Power,kW,31.72
604495,Norton Tenby,2023-08-16 06:00:00+00:00,busbar,,L1 Active Power,kW,39.89
604495,Norton Tenby,2023-08-16 06:00:00+00:00,busbar,,N Current (RMS),A,76.8
604495,Norton Tenby,2023-08-16 06:00:00+00:00,busbar,,L3 Current (RMS),A,116.3
604495,Norton Tenby,2023-08-16 06:00:00+00:00,busbar,,L2 Current (RMS),A,137.6
604495,Norton Tenby,2023-08-16 06:00:00+00:00,busbar,,L1 Current (RMS),A,172.8
604495,Norton Tenby,2023-08-16 05:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.09
604495,Norton Tenby,2023-08-16 05:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-16 05:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-16 05:50:00+00:00,feeder,220.0,L3 Active Power,kW,16.04
604495,Norton Tenby,2023-08-16 05:50:00+00:00,feeder,220.0,L2 Active Power,kW,21.31
604495,Norton Tenby,2023-08-16 05:50:00+00:00,feeder,220.0,L1 Active Power,kW,16.4
604495,Norton Tenby,2023-08-16 05:50:00+00:00,feeder,220.0,N Current (RMS),A,27.2
604495,Norton Tenby,2023-08-16 05:50:00+00:00,feeder,220.0,L3 Current (RMS),A,70.9
604495,Norton Tenby,2023-08-16 05:50:00+00:00,feeder,220.0,L2 Current (RMS),A,92.9
604495,Norton Tenby,2023-08-16 05:50:00+00:00,feeder,220.0,L1 Current (RMS),A,71.3
604495,Norton Tenby,2023-08-16 05:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.05
604495,Norton Tenby,2023-08-16 05:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-16 05:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.91
604495,Norton Tenby,2023-08-16 05:50:00+00:00,feeder,210.0,L3 Active Power,kW,1.53
604495,Norton Tenby,2023-08-16 05:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.84
604495,Norton Tenby,2023-08-16 05:50:00+00:00,feeder,210.0,L1 Active Power,kW,2.68
604495,Norton Tenby,2023-08-16 05:50:00+00:00,feeder,210.0,N Current (RMS),A,12.2
604495,Norton Tenby,2023-08-16 05:50:00+00:00,feeder,210.0,L3 Current (RMS),A,8.7
604495,Norton Tenby,2023-08-16 05:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-16 05:50:00+00:00,feeder,210.0,L1 Current (RMS),A,13.8
604495,Norton Tenby,2023-08-16 05:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-16 05:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-16 05:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-16 05:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.19
604495,Norton Tenby,2023-08-16 05:50:00+00:00,feeder,130.0,L2 Active Power,kW,4.51
604495,Norton Tenby,2023-08-16 05:50:00+00:00,feeder,130.0,L1 Active Power,kW,4.38
604495,Norton Tenby,2023-08-16 05:50:00+00:00,feeder,130.0,N Current (RMS),A,17.0
604495,Norton Tenby,2023-08-16 05:50:00+00:00,feeder,130.0,L3 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-16 05:50:00+00:00,feeder,130.0,L2 Current (RMS),A,20.1
604495,Norton Tenby,2023-08-16 05:50:00+00:00,feeder,130.0,L1 Current (RMS),A,20.7
604495,Norton Tenby,2023-08-16 05:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.12
604495,Norton Tenby,2023-08-16 05:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-16 05:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-16 05:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.07
604495,Norton Tenby,2023-08-16 05:50:00+00:00,feeder,120.0,L2 Active Power,kW,0.68
604495,Norton Tenby,2023-08-16 05:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.4
604495,Norton Tenby,2023-08-16 05:50:00+00:00,feeder,120.0,N Current (RMS),A,6.5
604495,Norton Tenby,2023-08-16 05:50:00+00:00,feeder,120.0,L3 Current (RMS),A,8.7
604495,Norton Tenby,2023-08-16 05:50:00+00:00,feeder,120.0,L2 Current (RMS),A,3.3
604495,Norton Tenby,2023-08-16 05:50:00+00:00,feeder,120.0,L1 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-16 05:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-16 05:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-16 05:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.4
604495,Norton Tenby,2023-08-16 05:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.47
604495,Norton Tenby,2023-08-16 05:50:00+00:00,feeder,110.0,L2 Active Power,kW,6.22
604495,Norton Tenby,2023-08-16 05:50:00+00:00,feeder,110.0,L1 Active Power,kW,11.59
604495,Norton Tenby,2023-08-16 05:50:00+00:00,feeder,110.0,N Current (RMS),A,28.7
604495,Norton Tenby,2023-08-16 05:50:00+00:00,feeder,110.0,L3 Current (RMS),A,16.2
604495,Norton Tenby,2023-08-16 05:50:00+00:00,feeder,110.0,L2 Current (RMS),A,27.1
604495,Norton Tenby,2023-08-16 05:50:00+00:00,feeder,110.0,L1 Current (RMS),A,49.9
604495,Norton Tenby,2023-08-16 05:50:00+00:00,transformer,,Temperature,C,28.3
604495,Norton Tenby,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
604495,Norton Tenby,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.42
604495,Norton Tenby,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.17
604495,Norton Tenby,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.5
604495,Norton Tenby,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.31
604495,Norton Tenby,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.34
604495,Norton Tenby,2023-08-16 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.63
604495,Norton Tenby,2023-08-16 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
604495,Norton Tenby,2023-08-16 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
604495,Norton Tenby,2023-08-16 05:50:00+00:00,busbar,,L3 Active Power,kW,22.3
604495,Norton Tenby,2023-08-16 05:50:00+00:00,busbar,,L2 Active Power,kW,33.56
604495,Norton Tenby,2023-08-16 05:50:00+00:00,busbar,,L1 Active Power,kW,36.45
604495,Norton Tenby,2023-08-16 05:50:00+00:00,busbar,,N Current (RMS),A,70.6
604495,Norton Tenby,2023-08-16 05:50:00+00:00,busbar,,L3 Current (RMS),A,97.6
604495,Norton Tenby,2023-08-16 05:50:00+00:00,busbar,,L2 Current (RMS),A,144.9
604495,Norton Tenby,2023-08-16 05:50:00+00:00,busbar,,L1 Current (RMS),A,158.0
604495,Norton Tenby,2023-08-16 05:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.81
604495,Norton Tenby,2023-08-16 05:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.2
604495,Norton Tenby,2023-08-16 05:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.49
604495,Norton Tenby,2023-08-16 05:40:00+00:00,feeder,220.0,L3 Active Power,kW,17.39
604495,Norton Tenby,2023-08-16 05:40:00+00:00,feeder,220.0,L2 Active Power,kW,14.56
604495,Norton Tenby,2023-08-16 05:40:00+00:00,feeder,220.0,L1 Active Power,kW,19.66
604495,Norton Tenby,2023-08-16 05:40:00+00:00,feeder,220.0,N Current (RMS),A,31.7
604495,Norton Tenby,2023-08-16 05:40:00+00:00,feeder,220.0,L3 Current (RMS),A,77.1
604495,Norton Tenby,2023-08-16 05:40:00+00:00,feeder,220.0,L2 Current (RMS),A,64.6
604495,Norton Tenby,2023-08-16 05:40:00+00:00,feeder,220.0,L1 Current (RMS),A,86.2
604495,Norton Tenby,2023-08-16 05:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-16 05:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-16 05:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-16 05:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.64
604495,Norton Tenby,2023-08-16 05:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.84
604495,Norton Tenby,2023-08-16 05:40:00+00:00,feeder,210.0,L1 Active Power,kW,2.22
604495,Norton Tenby,2023-08-16 05:40:00+00:00,feeder,210.0,N Current (RMS),A,10.3
604495,Norton Tenby,2023-08-16 05:40:00+00:00,feeder,210.0,L3 Current (RMS),A,2.9
604495,Norton Tenby,2023-08-16 05:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-16 05:40:00+00:00,feeder,210.0,L1 Current (RMS),A,12.3
604495,Norton Tenby,2023-08-16 05:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-16 05:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-16 05:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-16 05:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.22
604495,Norton Tenby,2023-08-16 05:40:00+00:00,feeder,130.0,L2 Active Power,kW,3.17
604495,Norton Tenby,2023-08-16 05:40:00+00:00,feeder,130.0,L1 Active Power,kW,3.9
604495,Norton Tenby,2023-08-16 05:40:00+00:00,feeder,130.0,N Current (RMS),A,13.2
604495,Norton Tenby,2023-08-16 05:40:00+00:00,feeder,130.0,L3 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-16 05:40:00+00:00,feeder,130.0,L2 Current (RMS),A,14.8
604495,Norton Tenby,2023-08-16 05:40:00+00:00,feeder,130.0,L1 Current (RMS),A,18.2
604495,Norton Tenby,2023-08-16 05:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-16 05:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-16 05:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-16 05:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.36
604495,Norton Tenby,2023-08-16 05:40:00+00:00,feeder,120.0,L2 Active Power,kW,0.75
604495,Norton Tenby,2023-08-16 05:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.39
604495,Norton Tenby,2023-08-16 05:40:00+00:00,feeder,120.0,N Current (RMS),A,5.6
604495,Norton Tenby,2023-08-16 05:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
604495,Norton Tenby,2023-08-16 05:40:00+00:00,feeder,120.0,L2 Current (RMS),A,3.6
604495,Norton Tenby,2023-08-16 05:40:00+00:00,feeder,120.0,L1 Current (RMS),A,6.7
604495,Norton Tenby,2023-08-16 05:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-16 05:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-16 05:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.52
604495,Norton Tenby,2023-08-16 05:40:00+00:00,feeder,110.0,L3 Active Power,kW,5.87
604495,Norton Tenby,2023-08-16 05:40:00+00:00,feeder,110.0,L2 Active Power,kW,5.95
604495,Norton Tenby,2023-08-16 05:40:00+00:00,feeder,110.0,L1 Active Power,kW,4.36
604495,Norton Tenby,2023-08-16 05:40:00+00:00,feeder,110.0,N Current (RMS),A,14.9
604495,Norton Tenby,2023-08-16 05:40:00+00:00,feeder,110.0,L3 Current (RMS),A,27.0
604495,Norton Tenby,2023-08-16 05:40:00+00:00,feeder,110.0,L2 Current (RMS),A,25.8
604495,Norton Tenby,2023-08-16 05:40:00+00:00,feeder,110.0,L1 Current (RMS),A,21.8
604495,Norton Tenby,2023-08-16 05:40:00+00:00,transformer,,Temperature,C,28.3
604495,Norton Tenby,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.23
604495,Norton Tenby,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.07
604495,Norton Tenby,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
604495,Norton Tenby,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,234.98
604495,Norton Tenby,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.31
604495,Norton Tenby,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,233.88
604495,Norton Tenby,2023-08-16 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.1
604495,Norton Tenby,2023-08-16 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
604495,Norton Tenby,2023-08-16 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
604495,Norton Tenby,2023-08-16 05:40:00+00:00,busbar,,L3 Active Power,kW,25.47
604495,Norton Tenby,2023-08-16 05:40:00+00:00,busbar,,L2 Active Power,kW,25.28
604495,Norton Tenby,2023-08-16 05:40:00+00:00,busbar,,L1 Active Power,kW,31.53
604495,Norton Tenby,2023-08-16 05:40:00+00:00,busbar,,N Current (RMS),A,58.2
604495,Norton Tenby,2023-08-16 05:40:00+00:00,busbar,,L3 Current (RMS),A,110.5
604495,Norton Tenby,2023-08-16 05:40:00+00:00,busbar,,L2 Current (RMS),A,111.1
604495,Norton Tenby,2023-08-16 05:40:00+00:00,busbar,,L1 Current (RMS),A,138.8
604495,Norton Tenby,2023-08-16 05:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.29
604495,Norton Tenby,2023-08-16 05:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.35
604495,Norton Tenby,2023-08-16 05:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-16 05:30:00+00:00,feeder,220.0,L3 Active Power,kW,14.21
604495,Norton Tenby,2023-08-16 05:30:00+00:00,feeder,220.0,L2 Active Power,kW,17.83
604495,Norton Tenby,2023-08-16 05:30:00+00:00,feeder,220.0,L1 Active Power,kW,15.0
604495,Norton Tenby,2023-08-16 05:30:00+00:00,feeder,220.0,N Current (RMS),A,25.6
604495,Norton Tenby,2023-08-16 05:30:00+00:00,feeder,220.0,L3 Current (RMS),A,63.8
604495,Norton Tenby,2023-08-16 05:30:00+00:00,feeder,220.0,L2 Current (RMS),A,77.9
604495,Norton Tenby,2023-08-16 05:30:00+00:00,feeder,220.0,L1 Current (RMS),A,64.8
604495,Norton Tenby,2023-08-16 05:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-16 05:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-16 05:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-16 05:30:00+00:00,feeder,210.0,L3 Active Power,kW,0.66
604495,Norton Tenby,2023-08-16 05:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.79
604495,Norton Tenby,2023-08-16 05:30:00+00:00,feeder,210.0,L1 Active Power,kW,2.12
604495,Norton Tenby,2023-08-16 05:30:00+00:00,feeder,210.0,N Current (RMS),A,9.7
604495,Norton Tenby,2023-08-16 05:30:00+00:00,feeder,210.0,L3 Current (RMS),A,2.9
604495,Norton Tenby,2023-08-16 05:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-16 05:30:00+00:00,feeder,210.0,L1 Current (RMS),A,11.9
604495,Norton Tenby,2023-08-16 05:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-16 05:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-16 05:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.79
604495,Norton Tenby,2023-08-16 05:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.27
604495,Norton Tenby,2023-08-16 05:30:00+00:00,feeder,130.0,L2 Active Power,kW,3.39
604495,Norton Tenby,2023-08-16 05:30:00+00:00,feeder,130.0,L1 Active Power,kW,2.74
604495,Norton Tenby,2023-08-16 05:30:00+00:00,feeder,130.0,N Current (RMS),A,11.0
604495,Norton Tenby,2023-08-16 05:30:00+00:00,feeder,130.0,L3 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-16 05:30:00+00:00,feeder,130.0,L2 Current (RMS),A,16.2
604495,Norton Tenby,2023-08-16 05:30:00+00:00,feeder,130.0,L1 Current (RMS),A,13.1
604495,Norton Tenby,2023-08-16 05:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-16 05:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-16 05:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-16 05:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.53
604495,Norton Tenby,2023-08-16 05:30:00+00:00,feeder,120.0,L2 Active Power,kW,0.74
604495,Norton Tenby,2023-08-16 05:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.38
604495,Norton Tenby,2023-08-16 05:30:00+00:00,feeder,120.0,N Current (RMS),A,4.4
604495,Norton Tenby,2023-08-16 05:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.5
604495,Norton Tenby,2023-08-16 05:30:00+00:00,feeder,120.0,L2 Current (RMS),A,3.4
604495,Norton Tenby,2023-08-16 05:30:00+00:00,feeder,120.0,L1 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-16 05:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-16 05:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.7
604495,Norton Tenby,2023-08-16 05:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.62
604495,Norton Tenby,2023-08-16 05:30:00+00:00,feeder,110.0,L3 Active Power,kW,6.78
604495,Norton Tenby,2023-08-16 05:30:00+00:00,feeder,110.0,L2 Active Power,kW,6.25
604495,Norton Tenby,2023-08-16 05:30:00+00:00,feeder,110.0,L1 Active Power,kW,2.69
604495,Norton Tenby,2023-08-16 05:30:00+00:00,feeder,110.0,N Current (RMS),A,17.1
604495,Norton Tenby,2023-08-16 05:30:00+00:00,feeder,110.0,L3 Current (RMS),A,30.0
604495,Norton Tenby,2023-08-16 05:30:00+00:00,feeder,110.0,L2 Current (RMS),A,27.6
604495,Norton Tenby,2023-08-16 05:30:00+00:00,feeder,110.0,L1 Current (RMS),A,14.3
604495,Norton Tenby,2023-08-16 05:30:00+00:00,transformer,,Temperature,C,28.4
604495,Norton Tenby,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.27
604495,Norton Tenby,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.25
604495,Norton Tenby,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.23
604495,Norton Tenby,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,235.25
604495,Norton Tenby,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.34
604495,Norton Tenby,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,234.14
604495,Norton Tenby,2023-08-16 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.56
604495,Norton Tenby,2023-08-16 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
604495,Norton Tenby,2023-08-16 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
604495,Norton Tenby,2023-08-16 05:30:00+00:00,busbar,,L3 Active Power,kW,23.45
604495,Norton Tenby,2023-08-16 05:30:00+00:00,busbar,,L2 Active Power,kW,29.0
604495,Norton Tenby,2023-08-16 05:30:00+00:00,busbar,,L1 Active Power,kW,23.93
604495,Norton Tenby,2023-08-16 05:30:00+00:00,busbar,,N Current (RMS),A,42.2
604495,Norton Tenby,2023-08-16 05:30:00+00:00,busbar,,L3 Current (RMS),A,102.3
604495,Norton Tenby,2023-08-16 05:30:00+00:00,busbar,,L2 Current (RMS),A,125.7
604495,Norton Tenby,2023-08-16 05:30:00+00:00,busbar,,L1 Current (RMS),A,105.7
604495,Norton Tenby,2023-08-16 05:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.49
604495,Norton Tenby,2023-08-16 05:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.51
604495,Norton Tenby,2023-08-16 05:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-16 05:20:00+00:00,feeder,220.0,L3 Active Power,kW,16.03
604495,Norton Tenby,2023-08-16 05:20:00+00:00,feeder,220.0,L2 Active Power,kW,15.98
604495,Norton Tenby,2023-08-16 05:20:00+00:00,feeder,220.0,L1 Active Power,kW,16.81
604495,Norton Tenby,2023-08-16 05:20:00+00:00,feeder,220.0,N Current (RMS),A,30.2
604495,Norton Tenby,2023-08-16 05:20:00+00:00,feeder,220.0,L3 Current (RMS),A,70.2
604495,Norton Tenby,2023-08-16 05:20:00+00:00,feeder,220.0,L2 Current (RMS),A,71.8
604495,Norton Tenby,2023-08-16 05:20:00+00:00,feeder,220.0,L1 Current (RMS),A,72.1
604495,Norton Tenby,2023-08-16 05:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-16 05:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-16 05:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.23
604495,Norton Tenby,2023-08-16 05:20:00+00:00,feeder,210.0,L3 Active Power,kW,0.71
604495,Norton Tenby,2023-08-16 05:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.76
604495,Norton Tenby,2023-08-16 05:20:00+00:00,feeder,210.0,L1 Active Power,kW,2.08
604495,Norton Tenby,2023-08-16 05:20:00+00:00,feeder,210.0,N Current (RMS),A,10.3
604495,Norton Tenby,2023-08-16 05:20:00+00:00,feeder,210.0,L3 Current (RMS),A,3.3
604495,Norton Tenby,2023-08-16 05:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-16 05:20:00+00:00,feeder,210.0,L1 Current (RMS),A,12.1
604495,Norton Tenby,2023-08-16 05:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-16 05:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-16 05:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.74
604495,Norton Tenby,2023-08-16 05:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.15
604495,Norton Tenby,2023-08-16 05:20:00+00:00,feeder,130.0,L2 Active Power,kW,3.2
604495,Norton Tenby,2023-08-16 05:20:00+00:00,feeder,130.0,L1 Active Power,kW,3.56
604495,Norton Tenby,2023-08-16 05:20:00+00:00,feeder,130.0,N Current (RMS),A,14.2
604495,Norton Tenby,2023-08-16 05:20:00+00:00,feeder,130.0,L3 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-16 05:20:00+00:00,feeder,130.0,L2 Current (RMS),A,15.2
604495,Norton Tenby,2023-08-16 05:20:00+00:00,feeder,130.0,L1 Current (RMS),A,17.6
604495,Norton Tenby,2023-08-16 05:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-16 05:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-16 05:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-16 05:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.2
604495,Norton Tenby,2023-08-16 05:20:00+00:00,feeder,120.0,L2 Active Power,kW,0.75
604495,Norton Tenby,2023-08-16 05:20:00+00:00,feeder,120.0,L1 Active Power,kW,2.23
604495,Norton Tenby,2023-08-16 05:20:00+00:00,feeder,120.0,N Current (RMS),A,8.6
604495,Norton Tenby,2023-08-16 05:20:00+00:00,feeder,120.0,L3 Current (RMS),A,7.4
604495,Norton Tenby,2023-08-16 05:20:00+00:00,feeder,120.0,L2 Current (RMS),A,3.5
604495,Norton Tenby,2023-08-16 05:20:00+00:00,feeder,120.0,L1 Current (RMS),A,11.0
604495,Norton Tenby,2023-08-16 05:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.87
604495,Norton Tenby,2023-08-16 05:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-16 05:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.76
604495,Norton Tenby,2023-08-16 05:20:00+00:00,feeder,110.0,L3 Active Power,kW,9.62
604495,Norton Tenby,2023-08-16 05:20:00+00:00,feeder,110.0,L2 Active Power,kW,5.65
604495,Norton Tenby,2023-08-16 05:20:00+00:00,feeder,110.0,L1 Active Power,kW,2.22
604495,Norton Tenby,2023-08-16 05:20:00+00:00,feeder,110.0,N Current (RMS),A,30.4
604495,Norton Tenby,2023-08-16 05:20:00+00:00,feeder,110.0,L3 Current (RMS),A,44.6
604495,Norton Tenby,2023-08-16 05:20:00+00:00,feeder,110.0,L2 Current (RMS),A,24.4
604495,Norton Tenby,2023-08-16 05:20:00+00:00,feeder,110.0,L1 Current (RMS),A,12.7
604495,Norton Tenby,2023-08-16 05:20:00+00:00,transformer,,Temperature,C,28.5
604495,Norton Tenby,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.32
604495,Norton Tenby,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.35
604495,Norton Tenby,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
604495,Norton Tenby,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.38
604495,Norton Tenby,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.4
604495,Norton Tenby,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.36
604495,Norton Tenby,2023-08-16 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.16
604495,Norton Tenby,2023-08-16 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
604495,Norton Tenby,2023-08-16 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
604495,Norton Tenby,2023-08-16 05:20:00+00:00,busbar,,L3 Active Power,kW,28.71
604495,Norton Tenby,2023-08-16 05:20:00+00:00,busbar,,L2 Active Power,kW,26.34
604495,Norton Tenby,2023-08-16 05:20:00+00:00,busbar,,L1 Active Power,kW,26.9
604495,Norton Tenby,2023-08-16 05:20:00+00:00,busbar,,N Current (RMS),A,53.4
604495,Norton Tenby,2023-08-16 05:20:00+00:00,busbar,,L3 Current (RMS),A,124.0
604495,Norton Tenby,2023-08-16 05:20:00+00:00,busbar,,L2 Current (RMS),A,115.2
604495,Norton Tenby,2023-08-16 05:20:00+00:00,busbar,,L1 Current (RMS),A,118.5
604495,Norton Tenby,2023-08-16 05:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.05
604495,Norton Tenby,2023-08-16 05:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.7
604495,Norton Tenby,2023-08-16 05:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.21
604495,Norton Tenby,2023-08-16 05:10:00+00:00,feeder,220.0,L3 Active Power,kW,11.33
604495,Norton Tenby,2023-08-16 05:10:00+00:00,feeder,220.0,L2 Active Power,kW,10.93
604495,Norton Tenby,2023-08-16 05:10:00+00:00,feeder,220.0,L1 Active Power,kW,11.11
604495,Norton Tenby,2023-08-16 05:10:00+00:00,feeder,220.0,N Current (RMS),A,16.9
604495,Norton Tenby,2023-08-16 05:10:00+00:00,feeder,220.0,L3 Current (RMS),A,49.3
604495,Norton Tenby,2023-08-16 05:10:00+00:00,feeder,220.0,L2 Current (RMS),A,47.3
604495,Norton Tenby,2023-08-16 05:10:00+00:00,feeder,220.0,L1 Current (RMS),A,47.8
604495,Norton Tenby,2023-08-16 05:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-16 05:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-16 05:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.24
604495,Norton Tenby,2023-08-16 05:10:00+00:00,feeder,210.0,L3 Active Power,kW,0.56
604495,Norton Tenby,2023-08-16 05:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.73
604495,Norton Tenby,2023-08-16 05:10:00+00:00,feeder,210.0,L1 Active Power,kW,2.15
604495,Norton Tenby,2023-08-16 05:10:00+00:00,feeder,210.0,N Current (RMS),A,10.1
604495,Norton Tenby,2023-08-16 05:10:00+00:00,feeder,210.0,L3 Current (RMS),A,2.7
604495,Norton Tenby,2023-08-16 05:10:00+00:00,feeder,210.0,L2 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-16 05:10:00+00:00,feeder,210.0,L1 Current (RMS),A,12.3
604495,Norton Tenby,2023-08-16 05:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-16 05:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-16 05:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-16 05:10:00+00:00,feeder,130.0,L3 Active Power,kW,2.21
604495,Norton Tenby,2023-08-16 05:10:00+00:00,feeder,130.0,L2 Active Power,kW,2.12
604495,Norton Tenby,2023-08-16 05:10:00+00:00,feeder,130.0,L1 Active Power,kW,2.42
604495,Norton Tenby,2023-08-16 05:10:00+00:00,feeder,130.0,N Current (RMS),A,7.9
604495,Norton Tenby,2023-08-16 05:10:00+00:00,feeder,130.0,L3 Current (RMS),A,10.4
604495,Norton Tenby,2023-08-16 05:10:00+00:00,feeder,130.0,L2 Current (RMS),A,9.9
604495,Norton Tenby,2023-08-16 05:10:00+00:00,feeder,130.0,L1 Current (RMS),A,11.1
604495,Norton Tenby,2023-08-16 05:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.22
604495,Norton Tenby,2023-08-16 05:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-16 05:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-16 05:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.4
604495,Norton Tenby,2023-08-16 05:10:00+00:00,feeder,120.0,L2 Active Power,kW,0.83
604495,Norton Tenby,2023-08-16 05:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.19
604495,Norton Tenby,2023-08-16 05:10:00+00:00,feeder,120.0,N Current (RMS),A,6.2
604495,Norton Tenby,2023-08-16 05:10:00+00:00,feeder,120.0,L3 Current (RMS),A,8.5
604495,Norton Tenby,2023-08-16 05:10:00+00:00,feeder,120.0,L2 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-16 05:10:00+00:00,feeder,120.0,L1 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-16 05:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.88
604495,Norton Tenby,2023-08-16 05:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.95
604495,Norton Tenby,2023-08-16 05:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.41
604495,Norton Tenby,2023-08-16 05:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.04
604495,Norton Tenby,2023-08-16 05:10:00+00:00,feeder,110.0,L2 Active Power,kW,6.39
604495,Norton Tenby,2023-08-16 05:10:00+00:00,feeder,110.0,L1 Active Power,kW,6.29
604495,Norton Tenby,2023-08-16 05:10:00+00:00,feeder,110.0,N Current (RMS),A,15.3
604495,Norton Tenby,2023-08-16 05:10:00+00:00,feeder,110.0,L3 Current (RMS),A,19.1
604495,Norton Tenby,2023-08-16 05:10:00+00:00,feeder,110.0,L2 Current (RMS),A,28.1
604495,Norton Tenby,2023-08-16 05:10:00+00:00,feeder,110.0,L1 Current (RMS),A,29.0
604495,Norton Tenby,2023-08-16 05:10:00+00:00,transformer,,Temperature,C,28.6
604495,Norton Tenby,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.49
604495,Norton Tenby,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.9
604495,Norton Tenby,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.45
604495,Norton Tenby,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.57
604495,Norton Tenby,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.59
604495,Norton Tenby,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.68
604495,Norton Tenby,2023-08-16 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.96
604495,Norton Tenby,2023-08-16 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
604495,Norton Tenby,2023-08-16 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
604495,Norton Tenby,2023-08-16 05:10:00+00:00,busbar,,L3 Active Power,kW,19.54
604495,Norton Tenby,2023-08-16 05:10:00+00:00,busbar,,L2 Active Power,kW,21.0
604495,Norton Tenby,2023-08-16 05:10:00+00:00,busbar,,L1 Active Power,kW,23.18
604495,Norton Tenby,2023-08-16 05:10:00+00:00,busbar,,N Current (RMS),A,41.8
604495,Norton Tenby,2023-08-16 05:10:00+00:00,busbar,,L3 Current (RMS),A,83.3
604495,Norton Tenby,2023-08-16 05:10:00+00:00,busbar,,L2 Current (RMS),A,91.7
604495,Norton Tenby,2023-08-16 05:10:00+00:00,busbar,,L1 Current (RMS),A,100.8
604495,Norton Tenby,2023-08-16 05:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.38
604495,Norton Tenby,2023-08-16 05:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.67
604495,Norton Tenby,2023-08-16 05:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.65
604495,Norton Tenby,2023-08-16 05:00:00+00:00,feeder,220.0,L3 Active Power,kW,11.0
604495,Norton Tenby,2023-08-16 05:00:00+00:00,feeder,220.0,L2 Active Power,kW,11.97
604495,Norton Tenby,2023-08-16 05:00:00+00:00,feeder,220.0,L1 Active Power,kW,12.62
604495,Norton Tenby,2023-08-16 05:00:00+00:00,feeder,220.0,N Current (RMS),A,21.6
604495,Norton Tenby,2023-08-16 05:00:00+00:00,feeder,220.0,L3 Current (RMS),A,47.8
604495,Norton Tenby,2023-08-16 05:00:00+00:00,feeder,220.0,L2 Current (RMS),A,51.5
604495,Norton Tenby,2023-08-16 05:00:00+00:00,feeder,220.0,L1 Current (RMS),A,54.7
604495,Norton Tenby,2023-08-16 05:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-16 05:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-16 05:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.85
604495,Norton Tenby,2023-08-16 05:00:00+00:00,feeder,210.0,L3 Active Power,kW,0.59
604495,Norton Tenby,2023-08-16 05:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.76
604495,Norton Tenby,2023-08-16 05:00:00+00:00,feeder,210.0,L1 Active Power,kW,2.36
604495,Norton Tenby,2023-08-16 05:00:00+00:00,feeder,210.0,N Current (RMS),A,10.6
604495,Norton Tenby,2023-08-16 05:00:00+00:00,feeder,210.0,L3 Current (RMS),A,2.8
604495,Norton Tenby,2023-08-16 05:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-16 05:00:00+00:00,feeder,210.0,L1 Current (RMS),A,12.4
604495,Norton Tenby,2023-08-16 05:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
604495,Norton Tenby,2023-08-16 05:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-16 05:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-16 05:00:00+00:00,feeder,130.0,L3 Active Power,kW,2.82
604495,Norton Tenby,2023-08-16 05:00:00+00:00,feeder,130.0,L2 Active Power,kW,6.12
604495,Norton Tenby,2023-08-16 05:00:00+00:00,feeder,130.0,L1 Active Power,kW,2.44
604495,Norton Tenby,2023-08-16 05:00:00+00:00,feeder,130.0,N Current (RMS),A,23.4
604495,Norton Tenby,2023-08-16 05:00:00+00:00,feeder,130.0,L3 Current (RMS),A,12.5
604495,Norton Tenby,2023-08-16 05:00:00+00:00,feeder,130.0,L2 Current (RMS),A,34.1
604495,Norton Tenby,2023-08-16 05:00:00+00:00,feeder,130.0,L1 Current (RMS),A,11.2
604495,Norton Tenby,2023-08-16 05:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.2
604495,Norton Tenby,2023-08-16 05:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-16 05:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-16 05:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.44
604495,Norton Tenby,2023-08-16 05:00:00+00:00,feeder,120.0,L2 Active Power,kW,0.88
604495,Norton Tenby,2023-08-16 05:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.19
604495,Norton Tenby,2023-08-16 05:00:00+00:00,feeder,120.0,N Current (RMS),A,3.9
604495,Norton Tenby,2023-08-16 05:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.6
604495,Norton Tenby,2023-08-16 05:00:00+00:00,feeder,120.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-16 05:00:00+00:00,feeder,120.0,L1 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-16 05:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.19
604495,Norton Tenby,2023-08-16 05:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.95
604495,Norton Tenby,2023-08-16 05:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.37
604495,Norton Tenby,2023-08-16 05:00:00+00:00,feeder,110.0,L3 Active Power,kW,5.31
604495,Norton Tenby,2023-08-16 05:00:00+00:00,feeder,110.0,L2 Active Power,kW,6.7
604495,Norton Tenby,2023-08-16 05:00:00+00:00,feeder,110.0,L1 Active Power,kW,6.74
604495,Norton Tenby,2023-08-16 05:00:00+00:00,feeder,110.0,N Current (RMS),A,13.8
604495,Norton Tenby,2023-08-16 05:00:00+00:00,feeder,110.0,L3 Current (RMS),A,23.7
604495,Norton Tenby,2023-08-16 05:00:00+00:00,feeder,110.0,L2 Current (RMS),A,29.3
604495,Norton Tenby,2023-08-16 05:00:00+00:00,feeder,110.0,L1 Current (RMS),A,30.4
604495,Norton Tenby,2023-08-16 05:00:00+00:00,transformer,,Temperature,C,28.6
604495,Norton Tenby,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.58
604495,Norton Tenby,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.01
604495,Norton Tenby,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.55
604495,Norton Tenby,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.06
604495,Norton Tenby,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.67
604495,Norton Tenby,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.89
604495,Norton Tenby,2023-08-16 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.14
604495,Norton Tenby,2023-08-16 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
604495,Norton Tenby,2023-08-16 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
604495,Norton Tenby,2023-08-16 05:00:00+00:00,busbar,,L3 Active Power,kW,20.17
604495,Norton Tenby,2023-08-16 05:00:00+00:00,busbar,,L2 Active Power,kW,26.43
604495,Norton Tenby,2023-08-16 05:00:00+00:00,busbar,,L1 Active Power,kW,25.35
604495,Norton Tenby,2023-08-16 05:00:00+00:00,busbar,,N Current (RMS),A,46.7
604495,Norton Tenby,2023-08-16 05:00:00+00:00,busbar,,L3 Current (RMS),A,86.0
604495,Norton Tenby,2023-08-16 05:00:00+00:00,busbar,,L2 Current (RMS),A,115.6
604495,Norton Tenby,2023-08-16 05:00:00+00:00,busbar,,L1 Current (RMS),A,109.8
604495,Norton Tenby,2023-08-16 04:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.1
604495,Norton Tenby,2023-08-16 04:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.52
604495,Norton Tenby,2023-08-16 04:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.61
604495,Norton Tenby,2023-08-16 04:50:00+00:00,feeder,220.0,L3 Active Power,kW,9.72
604495,Norton Tenby,2023-08-16 04:50:00+00:00,feeder,220.0,L2 Active Power,kW,12.11
604495,Norton Tenby,2023-08-16 04:50:00+00:00,feeder,220.0,L1 Active Power,kW,11.55
604495,Norton Tenby,2023-08-16 04:50:00+00:00,feeder,220.0,N Current (RMS),A,21.4
604495,Norton Tenby,2023-08-16 04:50:00+00:00,feeder,220.0,L3 Current (RMS),A,43.4
604495,Norton Tenby,2023-08-16 04:50:00+00:00,feeder,220.0,L2 Current (RMS),A,51.6
604495,Norton Tenby,2023-08-16 04:50:00+00:00,feeder,220.0,L1 Current (RMS),A,49.7
604495,Norton Tenby,2023-08-16 04:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-16 04:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-16 04:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.83
604495,Norton Tenby,2023-08-16 04:50:00+00:00,feeder,210.0,L3 Active Power,kW,0.5
604495,Norton Tenby,2023-08-16 04:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.84
604495,Norton Tenby,2023-08-16 04:50:00+00:00,feeder,210.0,L1 Active Power,kW,2.38
604495,Norton Tenby,2023-08-16 04:50:00+00:00,feeder,210.0,N Current (RMS),A,9.8
604495,Norton Tenby,2023-08-16 04:50:00+00:00,feeder,210.0,L3 Current (RMS),A,2.8
604495,Norton Tenby,2023-08-16 04:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-16 04:50:00+00:00,feeder,210.0,L1 Current (RMS),A,12.5
604495,Norton Tenby,2023-08-16 04:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
604495,Norton Tenby,2023-08-16 04:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-16 04:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-16 04:50:00+00:00,feeder,130.0,L3 Active Power,kW,2.9
604495,Norton Tenby,2023-08-16 04:50:00+00:00,feeder,130.0,L2 Active Power,kW,2.7
604495,Norton Tenby,2023-08-16 04:50:00+00:00,feeder,130.0,L1 Active Power,kW,2.64
604495,Norton Tenby,2023-08-16 04:50:00+00:00,feeder,130.0,N Current (RMS),A,7.3
604495,Norton Tenby,2023-08-16 04:50:00+00:00,feeder,130.0,L3 Current (RMS),A,12.7
604495,Norton Tenby,2023-08-16 04:50:00+00:00,feeder,130.0,L2 Current (RMS),A,12.1
604495,Norton Tenby,2023-08-16 04:50:00+00:00,feeder,130.0,L1 Current (RMS),A,11.8
604495,Norton Tenby,2023-08-16 04:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.03
604495,Norton Tenby,2023-08-16 04:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-16 04:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-16 04:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.38
604495,Norton Tenby,2023-08-16 04:50:00+00:00,feeder,120.0,L2 Active Power,kW,0.76
604495,Norton Tenby,2023-08-16 04:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.13
604495,Norton Tenby,2023-08-16 04:50:00+00:00,feeder,120.0,N Current (RMS),A,4.9
604495,Norton Tenby,2023-08-16 04:50:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
604495,Norton Tenby,2023-08-16 04:50:00+00:00,feeder,120.0,L2 Current (RMS),A,3.7
