Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-16 04:50:00+00:00,feeder,120.0,L1 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-16 04:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.27
604495,Norton Tenby,2023-08-16 04:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-16 04:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.37
604495,Norton Tenby,2023-08-16 04:50:00+00:00,feeder,110.0,L3 Active Power,kW,6.32
604495,Norton Tenby,2023-08-16 04:50:00+00:00,feeder,110.0,L2 Active Power,kW,5.88
604495,Norton Tenby,2023-08-16 04:50:00+00:00,feeder,110.0,L1 Active Power,kW,5.31
604495,Norton Tenby,2023-08-16 04:50:00+00:00,feeder,110.0,N Current (RMS),A,11.6
604495,Norton Tenby,2023-08-16 04:50:00+00:00,feeder,110.0,L3 Current (RMS),A,28.8
604495,Norton Tenby,2023-08-16 04:50:00+00:00,feeder,110.0,L2 Current (RMS),A,25.4
604495,Norton Tenby,2023-08-16 04:50:00+00:00,feeder,110.0,L1 Current (RMS),A,23.5
604495,Norton Tenby,2023-08-16 04:50:00+00:00,transformer,,Temperature,C,28.8
604495,Norton Tenby,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.79
604495,Norton Tenby,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.92
604495,Norton Tenby,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.74
604495,Norton Tenby,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.0
604495,Norton Tenby,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.9
604495,Norton Tenby,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.99
604495,Norton Tenby,2023-08-16 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.52
604495,Norton Tenby,2023-08-16 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
604495,Norton Tenby,2023-08-16 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
604495,Norton Tenby,2023-08-16 04:50:00+00:00,busbar,,L3 Active Power,kW,19.83
604495,Norton Tenby,2023-08-16 04:50:00+00:00,busbar,,L2 Active Power,kW,22.3
604495,Norton Tenby,2023-08-16 04:50:00+00:00,busbar,,L1 Active Power,kW,23.01
604495,Norton Tenby,2023-08-16 04:50:00+00:00,busbar,,N Current (RMS),A,39.9
604495,Norton Tenby,2023-08-16 04:50:00+00:00,busbar,,L3 Current (RMS),A,85.0
604495,Norton Tenby,2023-08-16 04:50:00+00:00,busbar,,L2 Current (RMS),A,95.7
604495,Norton Tenby,2023-08-16 04:50:00+00:00,busbar,,L1 Current (RMS),A,99.6
604495,Norton Tenby,2023-08-16 04:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.34
604495,Norton Tenby,2023-08-16 04:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.66
604495,Norton Tenby,2023-08-16 04:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.46
604495,Norton Tenby,2023-08-16 04:40:00+00:00,feeder,220.0,L3 Active Power,kW,9.43
604495,Norton Tenby,2023-08-16 04:40:00+00:00,feeder,220.0,L2 Active Power,kW,10.88
604495,Norton Tenby,2023-08-16 04:40:00+00:00,feeder,220.0,L1 Active Power,kW,10.19
604495,Norton Tenby,2023-08-16 04:40:00+00:00,feeder,220.0,N Current (RMS),A,18.1
604495,Norton Tenby,2023-08-16 04:40:00+00:00,feeder,220.0,L3 Current (RMS),A,41.6
604495,Norton Tenby,2023-08-16 04:40:00+00:00,feeder,220.0,L2 Current (RMS),A,46.6
604495,Norton Tenby,2023-08-16 04:40:00+00:00,feeder,220.0,L1 Current (RMS),A,43.6
604495,Norton Tenby,2023-08-16 04:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-16 04:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-16 04:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.89
604495,Norton Tenby,2023-08-16 04:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.52
604495,Norton Tenby,2023-08-16 04:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.92
604495,Norton Tenby,2023-08-16 04:40:00+00:00,feeder,210.0,L1 Active Power,kW,2.59
604495,Norton Tenby,2023-08-16 04:40:00+00:00,feeder,210.0,N Current (RMS),A,9.5
604495,Norton Tenby,2023-08-16 04:40:00+00:00,feeder,210.0,L3 Current (RMS),A,2.9
604495,Norton Tenby,2023-08-16 04:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-16 04:40:00+00:00,feeder,210.0,L1 Current (RMS),A,13.1
604495,Norton Tenby,2023-08-16 04:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-16 04:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-16 04:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-16 04:40:00+00:00,feeder,130.0,L3 Active Power,kW,2.79
604495,Norton Tenby,2023-08-16 04:40:00+00:00,feeder,130.0,L2 Active Power,kW,2.32
604495,Norton Tenby,2023-08-16 04:40:00+00:00,feeder,130.0,L1 Active Power,kW,2.74
604495,Norton Tenby,2023-08-16 04:40:00+00:00,feeder,130.0,N Current (RMS),A,7.5
604495,Norton Tenby,2023-08-16 04:40:00+00:00,feeder,130.0,L3 Current (RMS),A,12.3
604495,Norton Tenby,2023-08-16 04:40:00+00:00,feeder,130.0,L2 Current (RMS),A,10.3
604495,Norton Tenby,2023-08-16 04:40:00+00:00,feeder,130.0,L1 Current (RMS),A,12.3
604495,Norton Tenby,2023-08-16 04:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.05
604495,Norton Tenby,2023-08-16 04:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-16 04:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-16 04:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.37
604495,Norton Tenby,2023-08-16 04:40:00+00:00,feeder,120.0,L2 Active Power,kW,0.76
604495,Norton Tenby,2023-08-16 04:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.15
604495,Norton Tenby,2023-08-16 04:40:00+00:00,feeder,120.0,N Current (RMS),A,5.0
604495,Norton Tenby,2023-08-16 04:40:00+00:00,feeder,120.0,L3 Current (RMS),A,1.8
604495,Norton Tenby,2023-08-16 04:40:00+00:00,feeder,120.0,L2 Current (RMS),A,3.6
604495,Norton Tenby,2023-08-16 04:40:00+00:00,feeder,120.0,L1 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-16 04:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.4
604495,Norton Tenby,2023-08-16 04:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-16 04:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.42
604495,Norton Tenby,2023-08-16 04:40:00+00:00,feeder,110.0,L3 Active Power,kW,5.5
604495,Norton Tenby,2023-08-16 04:40:00+00:00,feeder,110.0,L2 Active Power,kW,5.94
604495,Norton Tenby,2023-08-16 04:40:00+00:00,feeder,110.0,L1 Active Power,kW,5.65
604495,Norton Tenby,2023-08-16 04:40:00+00:00,feeder,110.0,N Current (RMS),A,10.1
604495,Norton Tenby,2023-08-16 04:40:00+00:00,feeder,110.0,L3 Current (RMS),A,24.9
604495,Norton Tenby,2023-08-16 04:40:00+00:00,feeder,110.0,L2 Current (RMS),A,25.5
604495,Norton Tenby,2023-08-16 04:40:00+00:00,feeder,110.0,L1 Current (RMS),A,25.2
604495,Norton Tenby,2023-08-16 04:40:00+00:00,transformer,,Temperature,C,28.8
604495,Norton Tenby,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.95
604495,Norton Tenby,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.45
604495,Norton Tenby,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.9
604495,Norton Tenby,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.25
604495,Norton Tenby,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage THD,%,4.04
604495,Norton Tenby,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.36
604495,Norton Tenby,2023-08-16 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.4
604495,Norton Tenby,2023-08-16 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
604495,Norton Tenby,2023-08-16 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
604495,Norton Tenby,2023-08-16 04:40:00+00:00,busbar,,L3 Active Power,kW,18.62
604495,Norton Tenby,2023-08-16 04:40:00+00:00,busbar,,L2 Active Power,kW,20.82
604495,Norton Tenby,2023-08-16 04:40:00+00:00,busbar,,L1 Active Power,kW,22.33
604495,Norton Tenby,2023-08-16 04:40:00+00:00,busbar,,N Current (RMS),A,37.6
604495,Norton Tenby,2023-08-16 04:40:00+00:00,busbar,,L3 Current (RMS),A,79.0
604495,Norton Tenby,2023-08-16 04:40:00+00:00,busbar,,L2 Current (RMS),A,89.4
604495,Norton Tenby,2023-08-16 04:40:00+00:00,busbar,,L1 Current (RMS),A,96.2
604495,Norton Tenby,2023-08-16 04:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.35
604495,Norton Tenby,2023-08-16 04:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.57
604495,Norton Tenby,2023-08-16 04:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.1
604495,Norton Tenby,2023-08-16 04:30:00+00:00,feeder,220.0,L3 Active Power,kW,8.3
604495,Norton Tenby,2023-08-16 04:30:00+00:00,feeder,220.0,L2 Active Power,kW,10.28
604495,Norton Tenby,2023-08-16 04:30:00+00:00,feeder,220.0,L1 Active Power,kW,10.75
604495,Norton Tenby,2023-08-16 04:30:00+00:00,feeder,220.0,N Current (RMS),A,22.1
604495,Norton Tenby,2023-08-16 04:30:00+00:00,feeder,220.0,L3 Current (RMS),A,36.2
604495,Norton Tenby,2023-08-16 04:30:00+00:00,feeder,220.0,L2 Current (RMS),A,43.8
604495,Norton Tenby,2023-08-16 04:30:00+00:00,feeder,220.0,L1 Current (RMS),A,46.6
604495,Norton Tenby,2023-08-16 04:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-16 04:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-16 04:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.9
604495,Norton Tenby,2023-08-16 04:30:00+00:00,feeder,210.0,L3 Active Power,kW,0.57
604495,Norton Tenby,2023-08-16 04:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.83
604495,Norton Tenby,2023-08-16 04:30:00+00:00,feeder,210.0,L1 Active Power,kW,2.49
604495,Norton Tenby,2023-08-16 04:30:00+00:00,feeder,210.0,N Current (RMS),A,10.3
604495,Norton Tenby,2023-08-16 04:30:00+00:00,feeder,210.0,L3 Current (RMS),A,2.8
604495,Norton Tenby,2023-08-16 04:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-16 04:30:00+00:00,feeder,210.0,L1 Current (RMS),A,13.0
604495,Norton Tenby,2023-08-16 04:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-16 04:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-16 04:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.73
604495,Norton Tenby,2023-08-16 04:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.33
604495,Norton Tenby,2023-08-16 04:30:00+00:00,feeder,130.0,L2 Active Power,kW,2.04
604495,Norton Tenby,2023-08-16 04:30:00+00:00,feeder,130.0,L1 Active Power,kW,2.41
604495,Norton Tenby,2023-08-16 04:30:00+00:00,feeder,130.0,N Current (RMS),A,7.9
604495,Norton Tenby,2023-08-16 04:30:00+00:00,feeder,130.0,L3 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-16 04:30:00+00:00,feeder,130.0,L2 Current (RMS),A,9.4
604495,Norton Tenby,2023-08-16 04:30:00+00:00,feeder,130.0,L1 Current (RMS),A,11.2
604495,Norton Tenby,2023-08-16 04:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-16 04:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-16 04:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-16 04:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.33
604495,Norton Tenby,2023-08-16 04:30:00+00:00,feeder,120.0,L2 Active Power,kW,0.97
604495,Norton Tenby,2023-08-16 04:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.2
604495,Norton Tenby,2023-08-16 04:30:00+00:00,feeder,120.0,N Current (RMS),A,4.7
604495,Norton Tenby,2023-08-16 04:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.9
604495,Norton Tenby,2023-08-16 04:30:00+00:00,feeder,120.0,L2 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-16 04:30:00+00:00,feeder,120.0,L1 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-16 04:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.36
604495,Norton Tenby,2023-08-16 04:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-16 04:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-16 04:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.86
604495,Norton Tenby,2023-08-16 04:30:00+00:00,feeder,110.0,L2 Active Power,kW,6.21
604495,Norton Tenby,2023-08-16 04:30:00+00:00,feeder,110.0,L1 Active Power,kW,5.41
604495,Norton Tenby,2023-08-16 04:30:00+00:00,feeder,110.0,N Current (RMS),A,10.5
604495,Norton Tenby,2023-08-16 04:30:00+00:00,feeder,110.0,L3 Current (RMS),A,22.2
604495,Norton Tenby,2023-08-16 04:30:00+00:00,feeder,110.0,L2 Current (RMS),A,26.4
604495,Norton Tenby,2023-08-16 04:30:00+00:00,feeder,110.0,L1 Current (RMS),A,23.4
604495,Norton Tenby,2023-08-16 04:30:00+00:00,transformer,,Temperature,C,28.9
604495,Norton Tenby,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.88
604495,Norton Tenby,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
604495,Norton Tenby,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.79
604495,Norton Tenby,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
604495,Norton Tenby,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.94
604495,Norton Tenby,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.31
604495,Norton Tenby,2023-08-16 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.42
604495,Norton Tenby,2023-08-16 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
604495,Norton Tenby,2023-08-16 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
604495,Norton Tenby,2023-08-16 04:30:00+00:00,busbar,,L3 Active Power,kW,15.39
604495,Norton Tenby,2023-08-16 04:30:00+00:00,busbar,,L2 Active Power,kW,20.34
604495,Norton Tenby,2023-08-16 04:30:00+00:00,busbar,,L1 Active Power,kW,22.26
604495,Norton Tenby,2023-08-16 04:30:00+00:00,busbar,,N Current (RMS),A,44.1
604495,Norton Tenby,2023-08-16 04:30:00+00:00,busbar,,L3 Current (RMS),A,65.3
604495,Norton Tenby,2023-08-16 04:30:00+00:00,busbar,,L2 Current (RMS),A,87.1
604495,Norton Tenby,2023-08-16 04:30:00+00:00,busbar,,L1 Current (RMS),A,95.7
604495,Norton Tenby,2023-08-16 04:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.74
604495,Norton Tenby,2023-08-16 04:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.49
604495,Norton Tenby,2023-08-16 04:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.68
604495,Norton Tenby,2023-08-16 04:20:00+00:00,feeder,220.0,L3 Active Power,kW,9.39
604495,Norton Tenby,2023-08-16 04:20:00+00:00,feeder,220.0,L2 Active Power,kW,10.62
604495,Norton Tenby,2023-08-16 04:20:00+00:00,feeder,220.0,L1 Active Power,kW,12.4
604495,Norton Tenby,2023-08-16 04:20:00+00:00,feeder,220.0,N Current (RMS),A,25.2
604495,Norton Tenby,2023-08-16 04:20:00+00:00,feeder,220.0,L3 Current (RMS),A,41.1
604495,Norton Tenby,2023-08-16 04:20:00+00:00,feeder,220.0,L2 Current (RMS),A,45.2
604495,Norton Tenby,2023-08-16 04:20:00+00:00,feeder,220.0,L1 Current (RMS),A,53.7
604495,Norton Tenby,2023-08-16 04:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-16 04:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-16 04:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.98
604495,Norton Tenby,2023-08-16 04:20:00+00:00,feeder,210.0,L3 Active Power,kW,0.58
604495,Norton Tenby,2023-08-16 04:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.75
604495,Norton Tenby,2023-08-16 04:20:00+00:00,feeder,210.0,L1 Active Power,kW,2.97
604495,Norton Tenby,2023-08-16 04:20:00+00:00,feeder,210.0,N Current (RMS),A,12.9
604495,Norton Tenby,2023-08-16 04:20:00+00:00,feeder,210.0,L3 Current (RMS),A,2.7
604495,Norton Tenby,2023-08-16 04:20:00+00:00,feeder,210.0,L2 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-16 04:20:00+00:00,feeder,210.0,L1 Current (RMS),A,14.7
604495,Norton Tenby,2023-08-16 04:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-16 04:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-16 04:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-16 04:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.07
604495,Norton Tenby,2023-08-16 04:20:00+00:00,feeder,130.0,L2 Active Power,kW,2.03
604495,Norton Tenby,2023-08-16 04:20:00+00:00,feeder,130.0,L1 Active Power,kW,2.43
604495,Norton Tenby,2023-08-16 04:20:00+00:00,feeder,130.0,N Current (RMS),A,8.2
604495,Norton Tenby,2023-08-16 04:20:00+00:00,feeder,130.0,L3 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-16 04:20:00+00:00,feeder,130.0,L2 Current (RMS),A,9.4
604495,Norton Tenby,2023-08-16 04:20:00+00:00,feeder,130.0,L1 Current (RMS),A,11.1
604495,Norton Tenby,2023-08-16 04:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.12
604495,Norton Tenby,2023-08-16 04:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-16 04:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-16 04:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.45
604495,Norton Tenby,2023-08-16 04:20:00+00:00,feeder,120.0,L2 Active Power,kW,2.03
604495,Norton Tenby,2023-08-16 04:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.3
604495,Norton Tenby,2023-08-16 04:20:00+00:00,feeder,120.0,N Current (RMS),A,7.7
604495,Norton Tenby,2023-08-16 04:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.2
604495,Norton Tenby,2023-08-16 04:20:00+00:00,feeder,120.0,L2 Current (RMS),A,10.6
604495,Norton Tenby,2023-08-16 04:20:00+00:00,feeder,120.0,L1 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-16 04:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.3
604495,Norton Tenby,2023-08-16 04:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-16 04:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-16 04:20:00+00:00,feeder,110.0,L3 Active Power,kW,2.42
604495,Norton Tenby,2023-08-16 04:20:00+00:00,feeder,110.0,L2 Active Power,kW,6.33
604495,Norton Tenby,2023-08-16 04:20:00+00:00,feeder,110.0,L1 Active Power,kW,6.26
604495,Norton Tenby,2023-08-16 04:20:00+00:00,feeder,110.0,N Current (RMS),A,16.9
604495,Norton Tenby,2023-08-16 04:20:00+00:00,feeder,110.0,L3 Current (RMS),A,12.7
604495,Norton Tenby,2023-08-16 04:20:00+00:00,feeder,110.0,L2 Current (RMS),A,27.1
604495,Norton Tenby,2023-08-16 04:20:00+00:00,feeder,110.0,L1 Current (RMS),A,27.4
604495,Norton Tenby,2023-08-16 04:20:00+00:00,transformer,,Temperature,C,29.0
604495,Norton Tenby,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.9
604495,Norton Tenby,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
604495,Norton Tenby,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.84
604495,Norton Tenby,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.95
604495,Norton Tenby,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.97
604495,Norton Tenby,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.97
604495,Norton Tenby,2023-08-16 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.15
604495,Norton Tenby,2023-08-16 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
604495,Norton Tenby,2023-08-16 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
604495,Norton Tenby,2023-08-16 04:20:00+00:00,busbar,,L3 Active Power,kW,13.92
604495,Norton Tenby,2023-08-16 04:20:00+00:00,busbar,,L2 Active Power,kW,21.76
604495,Norton Tenby,2023-08-16 04:20:00+00:00,busbar,,L1 Active Power,kW,25.36
604495,Norton Tenby,2023-08-16 04:20:00+00:00,busbar,,N Current (RMS),A,58.8
604495,Norton Tenby,2023-08-16 04:20:00+00:00,busbar,,L3 Current (RMS),A,59.0
604495,Norton Tenby,2023-08-16 04:20:00+00:00,busbar,,L2 Current (RMS),A,93.3
604495,Norton Tenby,2023-08-16 04:20:00+00:00,busbar,,L1 Current (RMS),A,108.6
604495,Norton Tenby,2023-08-16 04:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.94
604495,Norton Tenby,2023-08-16 04:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.77
604495,Norton Tenby,2023-08-16 04:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.35
604495,Norton Tenby,2023-08-16 04:10:00+00:00,feeder,220.0,L3 Active Power,kW,9.63
604495,Norton Tenby,2023-08-16 04:10:00+00:00,feeder,220.0,L2 Active Power,kW,5.69
604495,Norton Tenby,2023-08-16 04:10:00+00:00,feeder,220.0,L1 Active Power,kW,8.46
604495,Norton Tenby,2023-08-16 04:10:00+00:00,feeder,220.0,N Current (RMS),A,25.4
604495,Norton Tenby,2023-08-16 04:10:00+00:00,feeder,220.0,L3 Current (RMS),A,42.3
604495,Norton Tenby,2023-08-16 04:10:00+00:00,feeder,220.0,L2 Current (RMS),A,28.6
604495,Norton Tenby,2023-08-16 04:10:00+00:00,feeder,220.0,L1 Current (RMS),A,36.5
604495,Norton Tenby,2023-08-16 04:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-16 04:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-16 04:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.23
604495,Norton Tenby,2023-08-16 04:10:00+00:00,feeder,210.0,L3 Active Power,kW,0.5
604495,Norton Tenby,2023-08-16 04:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.76
604495,Norton Tenby,2023-08-16 04:10:00+00:00,feeder,210.0,L1 Active Power,kW,2.01
604495,Norton Tenby,2023-08-16 04:10:00+00:00,feeder,210.0,N Current (RMS),A,9.7
604495,Norton Tenby,2023-08-16 04:10:00+00:00,feeder,210.0,L3 Current (RMS),A,2.6
604495,Norton Tenby,2023-08-16 04:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-16 04:10:00+00:00,feeder,210.0,L1 Current (RMS),A,11.6
604495,Norton Tenby,2023-08-16 04:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-16 04:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-16 04:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-16 04:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.14
604495,Norton Tenby,2023-08-16 04:10:00+00:00,feeder,130.0,L2 Active Power,kW,3.0
604495,Norton Tenby,2023-08-16 04:10:00+00:00,feeder,130.0,L1 Active Power,kW,2.69
604495,Norton Tenby,2023-08-16 04:10:00+00:00,feeder,130.0,N Current (RMS),A,10.6
604495,Norton Tenby,2023-08-16 04:10:00+00:00,feeder,130.0,L3 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-16 04:10:00+00:00,feeder,130.0,L2 Current (RMS),A,14.1
604495,Norton Tenby,2023-08-16 04:10:00+00:00,feeder,130.0,L1 Current (RMS),A,11.9
604495,Norton Tenby,2023-08-16 04:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.03
604495,Norton Tenby,2023-08-16 04:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-16 04:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-16 04:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.34
604495,Norton Tenby,2023-08-16 04:10:00+00:00,feeder,120.0,L2 Active Power,kW,0.75
604495,Norton Tenby,2023-08-16 04:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.23
604495,Norton Tenby,2023-08-16 04:10:00+00:00,feeder,120.0,N Current (RMS),A,4.9
604495,Norton Tenby,2023-08-16 04:10:00+00:00,feeder,120.0,L3 Current (RMS),A,1.8
604495,Norton Tenby,2023-08-16 04:10:00+00:00,feeder,120.0,L2 Current (RMS),A,3.6
604495,Norton Tenby,2023-08-16 04:10:00+00:00,feeder,120.0,L1 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-16 04:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.34
604495,Norton Tenby,2023-08-16 04:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.8
604495,Norton Tenby,2023-08-16 04:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.19
604495,Norton Tenby,2023-08-16 04:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.18
604495,Norton Tenby,2023-08-16 04:10:00+00:00,feeder,110.0,L2 Active Power,kW,6.33
604495,Norton Tenby,2023-08-16 04:10:00+00:00,feeder,110.0,L1 Active Power,kW,4.99
604495,Norton Tenby,2023-08-16 04:10:00+00:00,feeder,110.0,N Current (RMS),A,13.4
604495,Norton Tenby,2023-08-16 04:10:00+00:00,feeder,110.0,L3 Current (RMS),A,15.5
604495,Norton Tenby,2023-08-16 04:10:00+00:00,feeder,110.0,L2 Current (RMS),A,27.2
604495,Norton Tenby,2023-08-16 04:10:00+00:00,feeder,110.0,L1 Current (RMS),A,22.4
604495,Norton Tenby,2023-08-16 04:10:00+00:00,transformer,,Temperature,C,29.1
604495,Norton Tenby,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage THD,%,4.01
604495,Norton Tenby,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
604495,Norton Tenby,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.95
604495,Norton Tenby,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.29
604495,Norton Tenby,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage THD,%,4.11
604495,Norton Tenby,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
604495,Norton Tenby,2023-08-16 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.12
604495,Norton Tenby,2023-08-16 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
604495,Norton Tenby,2023-08-16 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
604495,Norton Tenby,2023-08-16 04:10:00+00:00,busbar,,L3 Active Power,kW,14.8
604495,Norton Tenby,2023-08-16 04:10:00+00:00,busbar,,L2 Active Power,kW,16.52
604495,Norton Tenby,2023-08-16 04:10:00+00:00,busbar,,L1 Active Power,kW,19.38
604495,Norton Tenby,2023-08-16 04:10:00+00:00,busbar,,N Current (RMS),A,43.9
604495,Norton Tenby,2023-08-16 04:10:00+00:00,busbar,,L3 Current (RMS),A,62.9
604495,Norton Tenby,2023-08-16 04:10:00+00:00,busbar,,L2 Current (RMS),A,72.9
604495,Norton Tenby,2023-08-16 04:10:00+00:00,busbar,,L1 Current (RMS),A,83.3
604495,Norton Tenby,2023-08-16 04:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.43
604495,Norton Tenby,2023-08-16 04:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.59
604495,Norton Tenby,2023-08-16 04:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.81
604495,Norton Tenby,2023-08-16 04:00:00+00:00,feeder,220.0,L3 Active Power,kW,10.16
604495,Norton Tenby,2023-08-16 04:00:00+00:00,feeder,220.0,L2 Active Power,kW,3.5
604495,Norton Tenby,2023-08-16 04:00:00+00:00,feeder,220.0,L1 Active Power,kW,9.72
604495,Norton Tenby,2023-08-16 04:00:00+00:00,feeder,220.0,N Current (RMS),A,36.4
604495,Norton Tenby,2023-08-16 04:00:00+00:00,feeder,220.0,L3 Current (RMS),A,45.3
604495,Norton Tenby,2023-08-16 04:00:00+00:00,feeder,220.0,L2 Current (RMS),A,16.4
604495,Norton Tenby,2023-08-16 04:00:00+00:00,feeder,220.0,L1 Current (RMS),A,42.1
604495,Norton Tenby,2023-08-16 04:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-16 04:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-16 04:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.35
604495,Norton Tenby,2023-08-16 04:00:00+00:00,feeder,210.0,L3 Active Power,kW,1.52
604495,Norton Tenby,2023-08-16 04:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.8
604495,Norton Tenby,2023-08-16 04:00:00+00:00,feeder,210.0,L1 Active Power,kW,2.15
604495,Norton Tenby,2023-08-16 04:00:00+00:00,feeder,210.0,N Current (RMS),A,12.9
604495,Norton Tenby,2023-08-16 04:00:00+00:00,feeder,210.0,L3 Current (RMS),A,8.8
604495,Norton Tenby,2023-08-16 04:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-16 04:00:00+00:00,feeder,210.0,L1 Current (RMS),A,12.4
604495,Norton Tenby,2023-08-16 04:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-16 04:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.82
604495,Norton Tenby,2023-08-16 04:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-16 04:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.19
604495,Norton Tenby,2023-08-16 04:00:00+00:00,feeder,130.0,L2 Active Power,kW,2.18
604495,Norton Tenby,2023-08-16 04:00:00+00:00,feeder,130.0,L1 Active Power,kW,2.78
604495,Norton Tenby,2023-08-16 04:00:00+00:00,feeder,130.0,N Current (RMS),A,9.9
604495,Norton Tenby,2023-08-16 04:00:00+00:00,feeder,130.0,L3 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-16 04:00:00+00:00,feeder,130.0,L2 Current (RMS),A,10.3
604495,Norton Tenby,2023-08-16 04:00:00+00:00,feeder,130.0,L1 Current (RMS),A,12.2
604495,Norton Tenby,2023-08-16 04:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-16 04:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-16 04:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-16 04:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.4
604495,Norton Tenby,2023-08-16 04:00:00+00:00,feeder,120.0,L2 Active Power,kW,0.86
604495,Norton Tenby,2023-08-16 04:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.25
604495,Norton Tenby,2023-08-16 04:00:00+00:00,feeder,120.0,N Current (RMS),A,5.1
604495,Norton Tenby,2023-08-16 04:00:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
604495,Norton Tenby,2023-08-16 04:00:00+00:00,feeder,120.0,L2 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-16 04:00:00+00:00,feeder,120.0,L1 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-16 04:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.39
604495,Norton Tenby,2023-08-16 04:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.25
604495,Norton Tenby,2023-08-16 04:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.41
604495,Norton Tenby,2023-08-16 04:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.34
604495,Norton Tenby,2023-08-16 04:00:00+00:00,feeder,110.0,L2 Active Power,kW,4.7
604495,Norton Tenby,2023-08-16 04:00:00+00:00,feeder,110.0,L1 Active Power,kW,2.57
604495,Norton Tenby,2023-08-16 04:00:00+00:00,feeder,110.0,N Current (RMS),A,10.8
604495,Norton Tenby,2023-08-16 04:00:00+00:00,feeder,110.0,L3 Current (RMS),A,16.4
604495,Norton Tenby,2023-08-16 04:00:00+00:00,feeder,110.0,L2 Current (RMS),A,21.2
604495,Norton Tenby,2023-08-16 04:00:00+00:00,feeder,110.0,L1 Current (RMS),A,12.7
604495,Norton Tenby,2023-08-16 04:00:00+00:00,transformer,,Temperature,C,29.2
604495,Norton Tenby,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.97
604495,Norton Tenby,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
604495,Norton Tenby,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.92
604495,Norton Tenby,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
604495,Norton Tenby,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage THD,%,4.11
604495,Norton Tenby,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.96
604495,Norton Tenby,2023-08-16 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.44
604495,Norton Tenby,2023-08-16 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
604495,Norton Tenby,2023-08-16 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
604495,Norton Tenby,2023-08-16 04:00:00+00:00,busbar,,L3 Active Power,kW,16.61
604495,Norton Tenby,2023-08-16 04:00:00+00:00,busbar,,L2 Active Power,kW,12.04
604495,Norton Tenby,2023-08-16 04:00:00+00:00,busbar,,L1 Active Power,kW,18.47
604495,Norton Tenby,2023-08-16 04:00:00+00:00,busbar,,N Current (RMS),A,53.8
604495,Norton Tenby,2023-08-16 04:00:00+00:00,busbar,,L3 Current (RMS),A,70.9
604495,Norton Tenby,2023-08-16 04:00:00+00:00,busbar,,L2 Current (RMS),A,54.7
604495,Norton Tenby,2023-08-16 04:00:00+00:00,busbar,,L1 Current (RMS),A,80.2
604495,Norton Tenby,2023-08-16 03:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.57
604495,Norton Tenby,2023-08-16 03:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.69
604495,Norton Tenby,2023-08-16 03:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.05
604495,Norton Tenby,2023-08-16 03:50:00+00:00,feeder,220.0,L3 Active Power,kW,8.6
604495,Norton Tenby,2023-08-16 03:50:00+00:00,feeder,220.0,L2 Active Power,kW,3.35
604495,Norton Tenby,2023-08-16 03:50:00+00:00,feeder,220.0,L1 Active Power,kW,8.67
604495,Norton Tenby,2023-08-16 03:50:00+00:00,feeder,220.0,N Current (RMS),A,29.4
604495,Norton Tenby,2023-08-16 03:50:00+00:00,feeder,220.0,L3 Current (RMS),A,37.8
604495,Norton Tenby,2023-08-16 03:50:00+00:00,feeder,220.0,L2 Current (RMS),A,16.0
604495,Norton Tenby,2023-08-16 03:50:00+00:00,feeder,220.0,L1 Current (RMS),A,37.4
604495,Norton Tenby,2023-08-16 03:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-16 03:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-16 03:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.17
604495,Norton Tenby,2023-08-16 03:50:00+00:00,feeder,210.0,L3 Active Power,kW,0.63
604495,Norton Tenby,2023-08-16 03:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.86
604495,Norton Tenby,2023-08-16 03:50:00+00:00,feeder,210.0,L1 Active Power,kW,2.08
604495,Norton Tenby,2023-08-16 03:50:00+00:00,feeder,210.0,N Current (RMS),A,9.6
604495,Norton Tenby,2023-08-16 03:50:00+00:00,feeder,210.0,L3 Current (RMS),A,2.9
604495,Norton Tenby,2023-08-16 03:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-16 03:50:00+00:00,feeder,210.0,L1 Current (RMS),A,11.8
604495,Norton Tenby,2023-08-16 03:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-16 03:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.91
604495,Norton Tenby,2023-08-16 03:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-16 03:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.3
604495,Norton Tenby,2023-08-16 03:50:00+00:00,feeder,130.0,L2 Active Power,kW,2.18
604495,Norton Tenby,2023-08-16 03:50:00+00:00,feeder,130.0,L1 Active Power,kW,2.63
604495,Norton Tenby,2023-08-16 03:50:00+00:00,feeder,130.0,N Current (RMS),A,9.5
604495,Norton Tenby,2023-08-16 03:50:00+00:00,feeder,130.0,L3 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-16 03:50:00+00:00,feeder,130.0,L2 Current (RMS),A,10.3
604495,Norton Tenby,2023-08-16 03:50:00+00:00,feeder,130.0,L1 Current (RMS),A,11.6
604495,Norton Tenby,2023-08-16 03:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.14
604495,Norton Tenby,2023-08-16 03:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-16 03:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-16 03:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.61
604495,Norton Tenby,2023-08-16 03:50:00+00:00,feeder,120.0,L2 Active Power,kW,0.85
604495,Norton Tenby,2023-08-16 03:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.28
604495,Norton Tenby,2023-08-16 03:50:00+00:00,feeder,120.0,N Current (RMS),A,5.5
604495,Norton Tenby,2023-08-16 03:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
604495,Norton Tenby,2023-08-16 03:50:00+00:00,feeder,120.0,L2 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-16 03:50:00+00:00,feeder,120.0,L1 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-16 03:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.27
604495,Norton Tenby,2023-08-16 03:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.26
604495,Norton Tenby,2023-08-16 03:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.55
604495,Norton Tenby,2023-08-16 03:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.27
604495,Norton Tenby,2023-08-16 03:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.63
604495,Norton Tenby,2023-08-16 03:50:00+00:00,feeder,110.0,L1 Active Power,kW,2.62
604495,Norton Tenby,2023-08-16 03:50:00+00:00,feeder,110.0,N Current (RMS),A,10.0
604495,Norton Tenby,2023-08-16 03:50:00+00:00,feeder,110.0,L3 Current (RMS),A,19.9
604495,Norton Tenby,2023-08-16 03:50:00+00:00,feeder,110.0,L2 Current (RMS),A,16.7
604495,Norton Tenby,2023-08-16 03:50:00+00:00,feeder,110.0,L1 Current (RMS),A,13.2
604495,Norton Tenby,2023-08-16 03:50:00+00:00,transformer,,Temperature,C,29.3
604495,Norton Tenby,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.95
604495,Norton Tenby,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
604495,Norton Tenby,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.91
604495,Norton Tenby,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
604495,Norton Tenby,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage THD,%,4.06
604495,Norton Tenby,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.96
604495,Norton Tenby,2023-08-16 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.07
604495,Norton Tenby,2023-08-16 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
604495,Norton Tenby,2023-08-16 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
604495,Norton Tenby,2023-08-16 03:50:00+00:00,busbar,,L3 Active Power,kW,15.4
604495,Norton Tenby,2023-08-16 03:50:00+00:00,busbar,,L2 Active Power,kW,10.88
604495,Norton Tenby,2023-08-16 03:50:00+00:00,busbar,,L1 Active Power,kW,17.29
604495,Norton Tenby,2023-08-16 03:50:00+00:00,busbar,,N Current (RMS),A,49.3
604495,Norton Tenby,2023-08-16 03:50:00+00:00,busbar,,L3 Current (RMS),A,65.4
604495,Norton Tenby,2023-08-16 03:50:00+00:00,busbar,,L2 Current (RMS),A,50.1
604495,Norton Tenby,2023-08-16 03:50:00+00:00,busbar,,L1 Current (RMS),A,74.8
604495,Norton Tenby,2023-08-16 03:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.61
604495,Norton Tenby,2023-08-16 03:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.75
604495,Norton Tenby,2023-08-16 03:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.59
604495,Norton Tenby,2023-08-16 03:40:00+00:00,feeder,220.0,L3 Active Power,kW,8.84
604495,Norton Tenby,2023-08-16 03:40:00+00:00,feeder,220.0,L2 Active Power,kW,3.45
604495,Norton Tenby,2023-08-16 03:40:00+00:00,feeder,220.0,L1 Active Power,kW,8.01
604495,Norton Tenby,2023-08-16 03:40:00+00:00,feeder,220.0,N Current (RMS),A,28.3
604495,Norton Tenby,2023-08-16 03:40:00+00:00,feeder,220.0,L3 Current (RMS),A,38.7
604495,Norton Tenby,2023-08-16 03:40:00+00:00,feeder,220.0,L2 Current (RMS),A,16.6
604495,Norton Tenby,2023-08-16 03:40:00+00:00,feeder,220.0,L1 Current (RMS),A,34.4
604495,Norton Tenby,2023-08-16 03:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-16 03:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-16 03:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.88
604495,Norton Tenby,2023-08-16 03:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.67
604495,Norton Tenby,2023-08-16 03:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.87
604495,Norton Tenby,2023-08-16 03:40:00+00:00,feeder,210.0,L1 Active Power,kW,2.23
604495,Norton Tenby,2023-08-16 03:40:00+00:00,feeder,210.0,N Current (RMS),A,10.1
604495,Norton Tenby,2023-08-16 03:40:00+00:00,feeder,210.0,L3 Current (RMS),A,3.0
604495,Norton Tenby,2023-08-16 03:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-16 03:40:00+00:00,feeder,210.0,L1 Current (RMS),A,11.8
604495,Norton Tenby,2023-08-16 03:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-16 03:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.8
604495,Norton Tenby,2023-08-16 03:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-16 03:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.28
604495,Norton Tenby,2023-08-16 03:40:00+00:00,feeder,130.0,L2 Active Power,kW,2.13
604495,Norton Tenby,2023-08-16 03:40:00+00:00,feeder,130.0,L1 Active Power,kW,2.5
604495,Norton Tenby,2023-08-16 03:40:00+00:00,feeder,130.0,N Current (RMS),A,8.8
604495,Norton Tenby,2023-08-16 03:40:00+00:00,feeder,130.0,L3 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-16 03:40:00+00:00,feeder,130.0,L2 Current (RMS),A,9.9
604495,Norton Tenby,2023-08-16 03:40:00+00:00,feeder,130.0,L1 Current (RMS),A,11.1
604495,Norton Tenby,2023-08-16 03:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.01
604495,Norton Tenby,2023-08-16 03:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-16 03:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-16 03:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.55
604495,Norton Tenby,2023-08-16 03:40:00+00:00,feeder,120.0,L2 Active Power,kW,0.78
604495,Norton Tenby,2023-08-16 03:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.23
604495,Norton Tenby,2023-08-16 03:40:00+00:00,feeder,120.0,N Current (RMS),A,5.7
604495,Norton Tenby,2023-08-16 03:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.5
604495,Norton Tenby,2023-08-16 03:40:00+00:00,feeder,120.0,L2 Current (RMS),A,3.7
604495,Norton Tenby,2023-08-16 03:40:00+00:00,feeder,120.0,L1 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-16 03:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.31
604495,Norton Tenby,2023-08-16 03:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-16 03:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.47
604495,Norton Tenby,2023-08-16 03:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.71
604495,Norton Tenby,2023-08-16 03:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.27
604495,Norton Tenby,2023-08-16 03:40:00+00:00,feeder,110.0,L1 Active Power,kW,2.63
604495,Norton Tenby,2023-08-16 03:40:00+00:00,feeder,110.0,N Current (RMS),A,11.0
604495,Norton Tenby,2023-08-16 03:40:00+00:00,feeder,110.0,L3 Current (RMS),A,21.3
604495,Norton Tenby,2023-08-16 03:40:00+00:00,feeder,110.0,L2 Current (RMS),A,15.0
604495,Norton Tenby,2023-08-16 03:40:00+00:00,feeder,110.0,L1 Current (RMS),A,13.1
604495,Norton Tenby,2023-08-16 03:40:00+00:00,transformer,,Temperature,C,29.4
604495,Norton Tenby,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage THD,%,4.02
604495,Norton Tenby,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
604495,Norton Tenby,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.98
604495,Norton Tenby,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.49
604495,Norton Tenby,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage THD,%,4.16
604495,Norton Tenby,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.19
604495,Norton Tenby,2023-08-16 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.15
604495,Norton Tenby,2023-08-16 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
604495,Norton Tenby,2023-08-16 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
604495,Norton Tenby,2023-08-16 03:40:00+00:00,busbar,,L3 Active Power,kW,16.05
604495,Norton Tenby,2023-08-16 03:40:00+00:00,busbar,,L2 Active Power,kW,10.51
604495,Norton Tenby,2023-08-16 03:40:00+00:00,busbar,,L1 Active Power,kW,16.59
604495,Norton Tenby,2023-08-16 03:40:00+00:00,busbar,,N Current (RMS),A,48.7
604495,Norton Tenby,2023-08-16 03:40:00+00:00,busbar,,L3 Current (RMS),A,67.8
604495,Norton Tenby,2023-08-16 03:40:00+00:00,busbar,,L2 Current (RMS),A,48.6
604495,Norton Tenby,2023-08-16 03:40:00+00:00,busbar,,L1 Current (RMS),A,72.2
604495,Norton Tenby,2023-08-16 03:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.02
604495,Norton Tenby,2023-08-16 03:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.58
604495,Norton Tenby,2023-08-16 03:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.69
604495,Norton Tenby,2023-08-16 03:30:00+00:00,feeder,220.0,L3 Active Power,kW,8.22
604495,Norton Tenby,2023-08-16 03:30:00+00:00,feeder,220.0,L2 Active Power,kW,3.93
604495,Norton Tenby,2023-08-16 03:30:00+00:00,feeder,220.0,L1 Active Power,kW,7.65
604495,Norton Tenby,2023-08-16 03:30:00+00:00,feeder,220.0,N Current (RMS),A,26.3
604495,Norton Tenby,2023-08-16 03:30:00+00:00,feeder,220.0,L3 Current (RMS),A,36.7
604495,Norton Tenby,2023-08-16 03:30:00+00:00,feeder,220.0,L2 Current (RMS),A,18.3
604495,Norton Tenby,2023-08-16 03:30:00+00:00,feeder,220.0,L1 Current (RMS),A,32.8
604495,Norton Tenby,2023-08-16 03:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-16 03:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-16 03:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.8
604495,Norton Tenby,2023-08-16 03:30:00+00:00,feeder,210.0,L3 Active Power,kW,0.62
604495,Norton Tenby,2023-08-16 03:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.85
604495,Norton Tenby,2023-08-16 03:30:00+00:00,feeder,210.0,L1 Active Power,kW,2.29
604495,Norton Tenby,2023-08-16 03:30:00+00:00,feeder,210.0,N Current (RMS),A,9.9
604495,Norton Tenby,2023-08-16 03:30:00+00:00,feeder,210.0,L3 Current (RMS),A,2.8
604495,Norton Tenby,2023-08-16 03:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-16 03:30:00+00:00,feeder,210.0,L1 Current (RMS),A,11.9
604495,Norton Tenby,2023-08-16 03:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
604495,Norton Tenby,2023-08-16 03:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-16 03:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-16 03:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.35
604495,Norton Tenby,2023-08-16 03:30:00+00:00,feeder,130.0,L2 Active Power,kW,2.22
604495,Norton Tenby,2023-08-16 03:30:00+00:00,feeder,130.0,L1 Active Power,kW,2.35
604495,Norton Tenby,2023-08-16 03:30:00+00:00,feeder,130.0,N Current (RMS),A,7.5
604495,Norton Tenby,2023-08-16 03:30:00+00:00,feeder,130.0,L3 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-16 03:30:00+00:00,feeder,130.0,L2 Current (RMS),A,10.0
604495,Norton Tenby,2023-08-16 03:30:00+00:00,feeder,130.0,L1 Current (RMS),A,10.8
604495,Norton Tenby,2023-08-16 03:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.05
604495,Norton Tenby,2023-08-16 03:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-16 03:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-16 03:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.39
604495,Norton Tenby,2023-08-16 03:30:00+00:00,feeder,120.0,L2 Active Power,kW,0.84
604495,Norton Tenby,2023-08-16 03:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.24
604495,Norton Tenby,2023-08-16 03:30:00+00:00,feeder,120.0,N Current (RMS),A,4.9
604495,Norton Tenby,2023-08-16 03:30:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
604495,Norton Tenby,2023-08-16 03:30:00+00:00,feeder,120.0,L2 Current (RMS),A,3.7
604495,Norton Tenby,2023-08-16 03:30:00+00:00,feeder,120.0,L1 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-16 03:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.14
604495,Norton Tenby,2023-08-16 03:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.82
604495,Norton Tenby,2023-08-16 03:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.17
604495,Norton Tenby,2023-08-16 03:30:00+00:00,feeder,110.0,L3 Active Power,kW,2.81
604495,Norton Tenby,2023-08-16 03:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.47
604495,Norton Tenby,2023-08-16 03:30:00+00:00,feeder,110.0,L1 Active Power,kW,2.8
604495,Norton Tenby,2023-08-16 03:30:00+00:00,feeder,110.0,N Current (RMS),A,8.9
604495,Norton Tenby,2023-08-16 03:30:00+00:00,feeder,110.0,L3 Current (RMS),A,13.8
604495,Norton Tenby,2023-08-16 03:30:00+00:00,feeder,110.0,L2 Current (RMS),A,15.8
604495,Norton Tenby,2023-08-16 03:30:00+00:00,feeder,110.0,L1 Current (RMS),A,13.2
604495,Norton Tenby,2023-08-16 03:30:00+00:00,transformer,,Temperature,C,29.5
604495,Norton Tenby,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.96
604495,Norton Tenby,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.32
604495,Norton Tenby,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.94
604495,Norton Tenby,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
604495,Norton Tenby,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage THD,%,4.1
604495,Norton Tenby,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
604495,Norton Tenby,2023-08-16 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.65
604495,Norton Tenby,2023-08-16 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
604495,Norton Tenby,2023-08-16 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
604495,Norton Tenby,2023-08-16 03:30:00+00:00,busbar,,L3 Active Power,kW,13.4
604495,Norton Tenby,2023-08-16 03:30:00+00:00,busbar,,L2 Active Power,kW,11.32
604495,Norton Tenby,2023-08-16 03:30:00+00:00,busbar,,L1 Active Power,kW,16.33
604495,Norton Tenby,2023-08-16 03:30:00+00:00,busbar,,N Current (RMS),A,45.9
604495,Norton Tenby,2023-08-16 03:30:00+00:00,busbar,,L3 Current (RMS),A,57.0
604495,Norton Tenby,2023-08-16 03:30:00+00:00,busbar,,L2 Current (RMS),A,50.9
604495,Norton Tenby,2023-08-16 03:30:00+00:00,busbar,,L1 Current (RMS),A,71.0
604495,Norton Tenby,2023-08-16 03:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.31
604495,Norton Tenby,2023-08-16 03:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.65
604495,Norton Tenby,2023-08-16 03:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.29
604495,Norton Tenby,2023-08-16 03:20:00+00:00,feeder,220.0,L3 Active Power,kW,9.29
604495,Norton Tenby,2023-08-16 03:20:00+00:00,feeder,220.0,L2 Active Power,kW,3.59
604495,Norton Tenby,2023-08-16 03:20:00+00:00,feeder,220.0,L1 Active Power,kW,8.36
604495,Norton Tenby,2023-08-16 03:20:00+00:00,feeder,220.0,N Current (RMS),A,32.4
604495,Norton Tenby,2023-08-16 03:20:00+00:00,feeder,220.0,L3 Current (RMS),A,41.5
604495,Norton Tenby,2023-08-16 03:20:00+00:00,feeder,220.0,L2 Current (RMS),A,17.0
