Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-16 03:20:00+00:00,feeder,220.0,L1 Current (RMS),A,36.3
604495,Norton Tenby,2023-08-16 03:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-16 03:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-16 03:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.92
604495,Norton Tenby,2023-08-16 03:20:00+00:00,feeder,210.0,L3 Active Power,kW,0.61
604495,Norton Tenby,2023-08-16 03:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.87
604495,Norton Tenby,2023-08-16 03:20:00+00:00,feeder,210.0,L1 Active Power,kW,2.53
604495,Norton Tenby,2023-08-16 03:20:00+00:00,feeder,210.0,N Current (RMS),A,10.9
604495,Norton Tenby,2023-08-16 03:20:00+00:00,feeder,210.0,L3 Current (RMS),A,2.9
604495,Norton Tenby,2023-08-16 03:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-16 03:20:00+00:00,feeder,210.0,L1 Current (RMS),A,13.2
604495,Norton Tenby,2023-08-16 03:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-16 03:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-16 03:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-16 03:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.27
604495,Norton Tenby,2023-08-16 03:20:00+00:00,feeder,130.0,L2 Active Power,kW,2.17
604495,Norton Tenby,2023-08-16 03:20:00+00:00,feeder,130.0,L1 Active Power,kW,2.22
604495,Norton Tenby,2023-08-16 03:20:00+00:00,feeder,130.0,N Current (RMS),A,7.4
604495,Norton Tenby,2023-08-16 03:20:00+00:00,feeder,130.0,L3 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-16 03:20:00+00:00,feeder,130.0,L2 Current (RMS),A,9.9
604495,Norton Tenby,2023-08-16 03:20:00+00:00,feeder,130.0,L1 Current (RMS),A,10.4
604495,Norton Tenby,2023-08-16 03:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-16 03:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-16 03:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-16 03:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.39
604495,Norton Tenby,2023-08-16 03:20:00+00:00,feeder,120.0,L2 Active Power,kW,0.81
604495,Norton Tenby,2023-08-16 03:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.3
604495,Norton Tenby,2023-08-16 03:20:00+00:00,feeder,120.0,N Current (RMS),A,5.6
604495,Norton Tenby,2023-08-16 03:20:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
604495,Norton Tenby,2023-08-16 03:20:00+00:00,feeder,120.0,L2 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-16 03:20:00+00:00,feeder,120.0,L1 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-16 03:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.31
604495,Norton Tenby,2023-08-16 03:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.88
604495,Norton Tenby,2023-08-16 03:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.27
604495,Norton Tenby,2023-08-16 03:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.4
604495,Norton Tenby,2023-08-16 03:20:00+00:00,feeder,110.0,L2 Active Power,kW,4.71
604495,Norton Tenby,2023-08-16 03:20:00+00:00,feeder,110.0,L1 Active Power,kW,2.73
604495,Norton Tenby,2023-08-16 03:20:00+00:00,feeder,110.0,N Current (RMS),A,14.7
604495,Norton Tenby,2023-08-16 03:20:00+00:00,feeder,110.0,L3 Current (RMS),A,21.6
604495,Norton Tenby,2023-08-16 03:20:00+00:00,feeder,110.0,L2 Current (RMS),A,21.5
604495,Norton Tenby,2023-08-16 03:20:00+00:00,feeder,110.0,L1 Current (RMS),A,13.1
604495,Norton Tenby,2023-08-16 03:20:00+00:00,transformer,,Temperature,C,29.5
604495,Norton Tenby,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.92
604495,Norton Tenby,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
604495,Norton Tenby,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.85
604495,Norton Tenby,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
604495,Norton Tenby,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage THD,%,4.04
604495,Norton Tenby,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
604495,Norton Tenby,2023-08-16 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.5
604495,Norton Tenby,2023-08-16 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
604495,Norton Tenby,2023-08-16 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
604495,Norton Tenby,2023-08-16 03:20:00+00:00,busbar,,L3 Active Power,kW,15.96
604495,Norton Tenby,2023-08-16 03:20:00+00:00,busbar,,L2 Active Power,kW,12.16
604495,Norton Tenby,2023-08-16 03:20:00+00:00,busbar,,L1 Active Power,kW,17.15
604495,Norton Tenby,2023-08-16 03:20:00+00:00,busbar,,N Current (RMS),A,47.2
604495,Norton Tenby,2023-08-16 03:20:00+00:00,busbar,,L3 Current (RMS),A,68.2
604495,Norton Tenby,2023-08-16 03:20:00+00:00,busbar,,L2 Current (RMS),A,54.9
604495,Norton Tenby,2023-08-16 03:20:00+00:00,busbar,,L1 Current (RMS),A,74.7
604495,Norton Tenby,2023-08-16 03:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.38
604495,Norton Tenby,2023-08-16 03:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-16 03:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.91
604495,Norton Tenby,2023-08-16 03:10:00+00:00,feeder,220.0,L3 Active Power,kW,8.44
604495,Norton Tenby,2023-08-16 03:10:00+00:00,feeder,220.0,L2 Active Power,kW,3.71
604495,Norton Tenby,2023-08-16 03:10:00+00:00,feeder,220.0,L1 Active Power,kW,7.95
604495,Norton Tenby,2023-08-16 03:10:00+00:00,feeder,220.0,N Current (RMS),A,28.0
604495,Norton Tenby,2023-08-16 03:10:00+00:00,feeder,220.0,L3 Current (RMS),A,38.0
604495,Norton Tenby,2023-08-16 03:10:00+00:00,feeder,220.0,L2 Current (RMS),A,16.8
604495,Norton Tenby,2023-08-16 03:10:00+00:00,feeder,220.0,L1 Current (RMS),A,34.3
604495,Norton Tenby,2023-08-16 03:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-16 03:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-16 03:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-16 03:10:00+00:00,feeder,210.0,L3 Active Power,kW,2.56
604495,Norton Tenby,2023-08-16 03:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.81
604495,Norton Tenby,2023-08-16 03:10:00+00:00,feeder,210.0,L1 Active Power,kW,2.54
604495,Norton Tenby,2023-08-16 03:10:00+00:00,feeder,210.0,N Current (RMS),A,15.2
604495,Norton Tenby,2023-08-16 03:10:00+00:00,feeder,210.0,L3 Current (RMS),A,12.4
604495,Norton Tenby,2023-08-16 03:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-16 03:10:00+00:00,feeder,210.0,L1 Current (RMS),A,13.4
604495,Norton Tenby,2023-08-16 03:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-16 03:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.78
604495,Norton Tenby,2023-08-16 03:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.73
604495,Norton Tenby,2023-08-16 03:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.15
604495,Norton Tenby,2023-08-16 03:10:00+00:00,feeder,130.0,L2 Active Power,kW,1.96
604495,Norton Tenby,2023-08-16 03:10:00+00:00,feeder,130.0,L1 Active Power,kW,2.33
604495,Norton Tenby,2023-08-16 03:10:00+00:00,feeder,130.0,N Current (RMS),A,8.2
604495,Norton Tenby,2023-08-16 03:10:00+00:00,feeder,130.0,L3 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-16 03:10:00+00:00,feeder,130.0,L2 Current (RMS),A,9.3
604495,Norton Tenby,2023-08-16 03:10:00+00:00,feeder,130.0,L1 Current (RMS),A,10.8
604495,Norton Tenby,2023-08-16 03:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-16 03:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-16 03:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-16 03:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.38
604495,Norton Tenby,2023-08-16 03:10:00+00:00,feeder,120.0,L2 Active Power,kW,0.72
604495,Norton Tenby,2023-08-16 03:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.85
604495,Norton Tenby,2023-08-16 03:10:00+00:00,feeder,120.0,N Current (RMS),A,4.1
604495,Norton Tenby,2023-08-16 03:10:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
604495,Norton Tenby,2023-08-16 03:10:00+00:00,feeder,120.0,L2 Current (RMS),A,3.5
604495,Norton Tenby,2023-08-16 03:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-16 03:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-16 03:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-16 03:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.61
604495,Norton Tenby,2023-08-16 03:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.46
604495,Norton Tenby,2023-08-16 03:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.49
604495,Norton Tenby,2023-08-16 03:10:00+00:00,feeder,110.0,L1 Active Power,kW,2.25
604495,Norton Tenby,2023-08-16 03:10:00+00:00,feeder,110.0,N Current (RMS),A,9.4
604495,Norton Tenby,2023-08-16 03:10:00+00:00,feeder,110.0,L3 Current (RMS),A,16.7
604495,Norton Tenby,2023-08-16 03:10:00+00:00,feeder,110.0,L2 Current (RMS),A,15.6
604495,Norton Tenby,2023-08-16 03:10:00+00:00,feeder,110.0,L1 Current (RMS),A,12.2
604495,Norton Tenby,2023-08-16 03:10:00+00:00,transformer,,Temperature,C,29.6
604495,Norton Tenby,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage THD,%,4.04
604495,Norton Tenby,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
604495,Norton Tenby,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.95
604495,Norton Tenby,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
604495,Norton Tenby,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage THD,%,4.14
604495,Norton Tenby,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
604495,Norton Tenby,2023-08-16 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.45
604495,Norton Tenby,2023-08-16 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
604495,Norton Tenby,2023-08-16 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
604495,Norton Tenby,2023-08-16 03:10:00+00:00,busbar,,L3 Active Power,kW,15.99
604495,Norton Tenby,2023-08-16 03:10:00+00:00,busbar,,L2 Active Power,kW,10.69
604495,Norton Tenby,2023-08-16 03:10:00+00:00,busbar,,L1 Active Power,kW,15.93
604495,Norton Tenby,2023-08-16 03:10:00+00:00,busbar,,N Current (RMS),A,47.6
604495,Norton Tenby,2023-08-16 03:10:00+00:00,busbar,,L3 Current (RMS),A,67.8
604495,Norton Tenby,2023-08-16 03:10:00+00:00,busbar,,L2 Current (RMS),A,48.8
604495,Norton Tenby,2023-08-16 03:10:00+00:00,busbar,,L1 Current (RMS),A,69.7
604495,Norton Tenby,2023-08-16 03:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.55
604495,Norton Tenby,2023-08-16 03:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.5
604495,Norton Tenby,2023-08-16 03:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.14
604495,Norton Tenby,2023-08-16 03:00:00+00:00,feeder,220.0,L3 Active Power,kW,8.02
604495,Norton Tenby,2023-08-16 03:00:00+00:00,feeder,220.0,L2 Active Power,kW,3.68
604495,Norton Tenby,2023-08-16 03:00:00+00:00,feeder,220.0,L1 Active Power,kW,8.74
604495,Norton Tenby,2023-08-16 03:00:00+00:00,feeder,220.0,N Current (RMS),A,31.0
604495,Norton Tenby,2023-08-16 03:00:00+00:00,feeder,220.0,L3 Current (RMS),A,35.5
604495,Norton Tenby,2023-08-16 03:00:00+00:00,feeder,220.0,L2 Current (RMS),A,17.0
604495,Norton Tenby,2023-08-16 03:00:00+00:00,feeder,220.0,L1 Current (RMS),A,39.3
604495,Norton Tenby,2023-08-16 03:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-16 03:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-16 03:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.08
604495,Norton Tenby,2023-08-16 03:00:00+00:00,feeder,210.0,L3 Active Power,kW,0.65
604495,Norton Tenby,2023-08-16 03:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.81
604495,Norton Tenby,2023-08-16 03:00:00+00:00,feeder,210.0,L1 Active Power,kW,2.34
604495,Norton Tenby,2023-08-16 03:00:00+00:00,feeder,210.0,N Current (RMS),A,10.2
604495,Norton Tenby,2023-08-16 03:00:00+00:00,feeder,210.0,L3 Current (RMS),A,3.0
604495,Norton Tenby,2023-08-16 03:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-16 03:00:00+00:00,feeder,210.0,L1 Current (RMS),A,12.4
604495,Norton Tenby,2023-08-16 03:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-16 03:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.78
604495,Norton Tenby,2023-08-16 03:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.7
604495,Norton Tenby,2023-08-16 03:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.2
604495,Norton Tenby,2023-08-16 03:00:00+00:00,feeder,130.0,L2 Active Power,kW,1.87
604495,Norton Tenby,2023-08-16 03:00:00+00:00,feeder,130.0,L1 Active Power,kW,2.35
604495,Norton Tenby,2023-08-16 03:00:00+00:00,feeder,130.0,N Current (RMS),A,8.2
604495,Norton Tenby,2023-08-16 03:00:00+00:00,feeder,130.0,L3 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-16 03:00:00+00:00,feeder,130.0,L2 Current (RMS),A,8.9
604495,Norton Tenby,2023-08-16 03:00:00+00:00,feeder,130.0,L1 Current (RMS),A,10.8
604495,Norton Tenby,2023-08-16 03:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.01
604495,Norton Tenby,2023-08-16 03:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-16 03:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-16 03:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.57
604495,Norton Tenby,2023-08-16 03:00:00+00:00,feeder,120.0,L2 Active Power,kW,0.74
604495,Norton Tenby,2023-08-16 03:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.84
604495,Norton Tenby,2023-08-16 03:00:00+00:00,feeder,120.0,N Current (RMS),A,4.1
604495,Norton Tenby,2023-08-16 03:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.6
604495,Norton Tenby,2023-08-16 03:00:00+00:00,feeder,120.0,L2 Current (RMS),A,3.6
604495,Norton Tenby,2023-08-16 03:00:00+00:00,feeder,120.0,L1 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-16 03:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.42
604495,Norton Tenby,2023-08-16 03:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-16 03:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.63
604495,Norton Tenby,2023-08-16 03:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.19
604495,Norton Tenby,2023-08-16 03:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.64
604495,Norton Tenby,2023-08-16 03:00:00+00:00,feeder,110.0,L1 Active Power,kW,2.06
604495,Norton Tenby,2023-08-16 03:00:00+00:00,feeder,110.0,N Current (RMS),A,10.3
604495,Norton Tenby,2023-08-16 03:00:00+00:00,feeder,110.0,L3 Current (RMS),A,19.1
604495,Norton Tenby,2023-08-16 03:00:00+00:00,feeder,110.0,L2 Current (RMS),A,16.6
604495,Norton Tenby,2023-08-16 03:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.5
604495,Norton Tenby,2023-08-16 03:00:00+00:00,transformer,,Temperature,C,29.7
604495,Norton Tenby,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage THD,%,4.07
604495,Norton Tenby,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
604495,Norton Tenby,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.98
604495,Norton Tenby,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.43
604495,Norton Tenby,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage THD,%,4.19
604495,Norton Tenby,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.27
604495,Norton Tenby,2023-08-16 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.69
604495,Norton Tenby,2023-08-16 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
604495,Norton Tenby,2023-08-16 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
604495,Norton Tenby,2023-08-16 03:00:00+00:00,busbar,,L3 Active Power,kW,14.63
604495,Norton Tenby,2023-08-16 03:00:00+00:00,busbar,,L2 Active Power,kW,10.74
604495,Norton Tenby,2023-08-16 03:00:00+00:00,busbar,,L1 Active Power,kW,16.34
604495,Norton Tenby,2023-08-16 03:00:00+00:00,busbar,,N Current (RMS),A,47.6
604495,Norton Tenby,2023-08-16 03:00:00+00:00,busbar,,L3 Current (RMS),A,61.8
604495,Norton Tenby,2023-08-16 03:00:00+00:00,busbar,,L2 Current (RMS),A,49.3
604495,Norton Tenby,2023-08-16 03:00:00+00:00,busbar,,L1 Current (RMS),A,73.2
604495,Norton Tenby,2023-08-16 02:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.32
604495,Norton Tenby,2023-08-16 02:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.66
604495,Norton Tenby,2023-08-16 02:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.47
604495,Norton Tenby,2023-08-16 02:50:00+00:00,feeder,220.0,L3 Active Power,kW,8.85
604495,Norton Tenby,2023-08-16 02:50:00+00:00,feeder,220.0,L2 Active Power,kW,4.28
604495,Norton Tenby,2023-08-16 02:50:00+00:00,feeder,220.0,L1 Active Power,kW,7.54
604495,Norton Tenby,2023-08-16 02:50:00+00:00,feeder,220.0,N Current (RMS),A,27.4
604495,Norton Tenby,2023-08-16 02:50:00+00:00,feeder,220.0,L3 Current (RMS),A,39.8
604495,Norton Tenby,2023-08-16 02:50:00+00:00,feeder,220.0,L2 Current (RMS),A,20.3
604495,Norton Tenby,2023-08-16 02:50:00+00:00,feeder,220.0,L1 Current (RMS),A,32.7
604495,Norton Tenby,2023-08-16 02:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-16 02:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-16 02:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.02
604495,Norton Tenby,2023-08-16 02:50:00+00:00,feeder,210.0,L3 Active Power,kW,0.54
604495,Norton Tenby,2023-08-16 02:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.86
604495,Norton Tenby,2023-08-16 02:50:00+00:00,feeder,210.0,L1 Active Power,kW,2.12
604495,Norton Tenby,2023-08-16 02:50:00+00:00,feeder,210.0,N Current (RMS),A,9.1
604495,Norton Tenby,2023-08-16 02:50:00+00:00,feeder,210.0,L3 Current (RMS),A,2.8
604495,Norton Tenby,2023-08-16 02:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-16 02:50:00+00:00,feeder,210.0,L1 Current (RMS),A,11.6
604495,Norton Tenby,2023-08-16 02:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-16 02:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.73
604495,Norton Tenby,2023-08-16 02:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-16 02:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.19
604495,Norton Tenby,2023-08-16 02:50:00+00:00,feeder,130.0,L2 Active Power,kW,2.13
604495,Norton Tenby,2023-08-16 02:50:00+00:00,feeder,130.0,L1 Active Power,kW,2.41
604495,Norton Tenby,2023-08-16 02:50:00+00:00,feeder,130.0,N Current (RMS),A,8.3
604495,Norton Tenby,2023-08-16 02:50:00+00:00,feeder,130.0,L3 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-16 02:50:00+00:00,feeder,130.0,L2 Current (RMS),A,9.9
604495,Norton Tenby,2023-08-16 02:50:00+00:00,feeder,130.0,L1 Current (RMS),A,10.9
604495,Norton Tenby,2023-08-16 02:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-16 02:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-16 02:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-16 02:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.44
604495,Norton Tenby,2023-08-16 02:50:00+00:00,feeder,120.0,L2 Active Power,kW,0.85
604495,Norton Tenby,2023-08-16 02:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.83
604495,Norton Tenby,2023-08-16 02:50:00+00:00,feeder,120.0,N Current (RMS),A,3.7
604495,Norton Tenby,2023-08-16 02:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.1
604495,Norton Tenby,2023-08-16 02:50:00+00:00,feeder,120.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-16 02:50:00+00:00,feeder,120.0,L1 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-16 02:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.54
604495,Norton Tenby,2023-08-16 02:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.99
604495,Norton Tenby,2023-08-16 02:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.63
604495,Norton Tenby,2023-08-16 02:50:00+00:00,feeder,110.0,L3 Active Power,kW,1.79
604495,Norton Tenby,2023-08-16 02:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.36
604495,Norton Tenby,2023-08-16 02:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.98
604495,Norton Tenby,2023-08-16 02:50:00+00:00,feeder,110.0,N Current (RMS),A,9.0
604495,Norton Tenby,2023-08-16 02:50:00+00:00,feeder,110.0,L3 Current (RMS),A,10.8
604495,Norton Tenby,2023-08-16 02:50:00+00:00,feeder,110.0,L2 Current (RMS),A,15.2
604495,Norton Tenby,2023-08-16 02:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.4
604495,Norton Tenby,2023-08-16 02:50:00+00:00,transformer,,Temperature,C,29.8
604495,Norton Tenby,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage THD,%,4.03
604495,Norton Tenby,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.61
604495,Norton Tenby,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.96
604495,Norton Tenby,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.72
604495,Norton Tenby,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage THD,%,4.15
604495,Norton Tenby,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.66
604495,Norton Tenby,2023-08-16 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.15
604495,Norton Tenby,2023-08-16 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
604495,Norton Tenby,2023-08-16 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
604495,Norton Tenby,2023-08-16 02:50:00+00:00,busbar,,L3 Active Power,kW,12.81
604495,Norton Tenby,2023-08-16 02:50:00+00:00,busbar,,L2 Active Power,kW,11.48
604495,Norton Tenby,2023-08-16 02:50:00+00:00,busbar,,L1 Active Power,kW,14.88
604495,Norton Tenby,2023-08-16 02:50:00+00:00,busbar,,N Current (RMS),A,41.4
604495,Norton Tenby,2023-08-16 02:50:00+00:00,busbar,,L3 Current (RMS),A,54.6
604495,Norton Tenby,2023-08-16 02:50:00+00:00,busbar,,L2 Current (RMS),A,52.5
604495,Norton Tenby,2023-08-16 02:50:00+00:00,busbar,,L1 Current (RMS),A,65.8
604495,Norton Tenby,2023-08-16 02:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.51
604495,Norton Tenby,2023-08-16 02:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.83
604495,Norton Tenby,2023-08-16 02:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-16 02:40:00+00:00,feeder,220.0,L3 Active Power,kW,9.27
604495,Norton Tenby,2023-08-16 02:40:00+00:00,feeder,220.0,L2 Active Power,kW,3.81
604495,Norton Tenby,2023-08-16 02:40:00+00:00,feeder,220.0,L1 Active Power,kW,7.39
604495,Norton Tenby,2023-08-16 02:40:00+00:00,feeder,220.0,N Current (RMS),A,30.8
604495,Norton Tenby,2023-08-16 02:40:00+00:00,feeder,220.0,L3 Current (RMS),A,41.7
604495,Norton Tenby,2023-08-16 02:40:00+00:00,feeder,220.0,L2 Current (RMS),A,18.3
604495,Norton Tenby,2023-08-16 02:40:00+00:00,feeder,220.0,L1 Current (RMS),A,32.4
604495,Norton Tenby,2023-08-16 02:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-16 02:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-16 02:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.14
604495,Norton Tenby,2023-08-16 02:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.53
604495,Norton Tenby,2023-08-16 02:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.8
604495,Norton Tenby,2023-08-16 02:40:00+00:00,feeder,210.0,L1 Active Power,kW,1.97
604495,Norton Tenby,2023-08-16 02:40:00+00:00,feeder,210.0,N Current (RMS),A,9.4
604495,Norton Tenby,2023-08-16 02:40:00+00:00,feeder,210.0,L3 Current (RMS),A,2.8
604495,Norton Tenby,2023-08-16 02:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-16 02:40:00+00:00,feeder,210.0,L1 Current (RMS),A,11.3
604495,Norton Tenby,2023-08-16 02:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-16 02:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-16 02:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-16 02:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.16
604495,Norton Tenby,2023-08-16 02:40:00+00:00,feeder,130.0,L2 Active Power,kW,3.1
604495,Norton Tenby,2023-08-16 02:40:00+00:00,feeder,130.0,L1 Active Power,kW,2.43
604495,Norton Tenby,2023-08-16 02:40:00+00:00,feeder,130.0,N Current (RMS),A,10.7
604495,Norton Tenby,2023-08-16 02:40:00+00:00,feeder,130.0,L3 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-16 02:40:00+00:00,feeder,130.0,L2 Current (RMS),A,14.8
604495,Norton Tenby,2023-08-16 02:40:00+00:00,feeder,130.0,L1 Current (RMS),A,11.0
604495,Norton Tenby,2023-08-16 02:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-16 02:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-16 02:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-16 02:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.46
604495,Norton Tenby,2023-08-16 02:40:00+00:00,feeder,120.0,L2 Active Power,kW,0.85
604495,Norton Tenby,2023-08-16 02:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.93
604495,Norton Tenby,2023-08-16 02:40:00+00:00,feeder,120.0,N Current (RMS),A,9.1
604495,Norton Tenby,2023-08-16 02:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.1
604495,Norton Tenby,2023-08-16 02:40:00+00:00,feeder,120.0,L2 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-16 02:40:00+00:00,feeder,120.0,L1 Current (RMS),A,10.6
604495,Norton Tenby,2023-08-16 02:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.28
604495,Norton Tenby,2023-08-16 02:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.87
604495,Norton Tenby,2023-08-16 02:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.35
604495,Norton Tenby,2023-08-16 02:40:00+00:00,feeder,110.0,L3 Active Power,kW,2.06
604495,Norton Tenby,2023-08-16 02:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.88
604495,Norton Tenby,2023-08-16 02:40:00+00:00,feeder,110.0,L1 Active Power,kW,2.35
604495,Norton Tenby,2023-08-16 02:40:00+00:00,feeder,110.0,N Current (RMS),A,9.5
604495,Norton Tenby,2023-08-16 02:40:00+00:00,feeder,110.0,L3 Current (RMS),A,10.7
604495,Norton Tenby,2023-08-16 02:40:00+00:00,feeder,110.0,L2 Current (RMS),A,17.4
604495,Norton Tenby,2023-08-16 02:40:00+00:00,feeder,110.0,L1 Current (RMS),A,12.0
604495,Norton Tenby,2023-08-16 02:40:00+00:00,transformer,,Temperature,C,29.9
604495,Norton Tenby,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.97
604495,Norton Tenby,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.54
604495,Norton Tenby,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.92
604495,Norton Tenby,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.63
604495,Norton Tenby,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage THD,%,4.09
604495,Norton Tenby,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.58
604495,Norton Tenby,2023-08-16 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.67
604495,Norton Tenby,2023-08-16 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
604495,Norton Tenby,2023-08-16 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
604495,Norton Tenby,2023-08-16 02:40:00+00:00,busbar,,L3 Active Power,kW,13.48
604495,Norton Tenby,2023-08-16 02:40:00+00:00,busbar,,L2 Active Power,kW,12.45
604495,Norton Tenby,2023-08-16 02:40:00+00:00,busbar,,L1 Active Power,kW,16.06
604495,Norton Tenby,2023-08-16 02:40:00+00:00,busbar,,N Current (RMS),A,45.5
604495,Norton Tenby,2023-08-16 02:40:00+00:00,busbar,,L3 Current (RMS),A,57.4
604495,Norton Tenby,2023-08-16 02:40:00+00:00,busbar,,L2 Current (RMS),A,56.4
604495,Norton Tenby,2023-08-16 02:40:00+00:00,busbar,,L1 Current (RMS),A,71.3
604495,Norton Tenby,2023-08-16 02:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.25
604495,Norton Tenby,2023-08-16 02:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.85
604495,Norton Tenby,2023-08-16 02:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.67
604495,Norton Tenby,2023-08-16 02:30:00+00:00,feeder,220.0,L3 Active Power,kW,8.64
604495,Norton Tenby,2023-08-16 02:30:00+00:00,feeder,220.0,L2 Active Power,kW,3.78
604495,Norton Tenby,2023-08-16 02:30:00+00:00,feeder,220.0,L1 Active Power,kW,8.57
604495,Norton Tenby,2023-08-16 02:30:00+00:00,feeder,220.0,N Current (RMS),A,31.2
604495,Norton Tenby,2023-08-16 02:30:00+00:00,feeder,220.0,L3 Current (RMS),A,39.0
604495,Norton Tenby,2023-08-16 02:30:00+00:00,feeder,220.0,L2 Current (RMS),A,18.2
604495,Norton Tenby,2023-08-16 02:30:00+00:00,feeder,220.0,L1 Current (RMS),A,37.0
604495,Norton Tenby,2023-08-16 02:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-16 02:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-16 02:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-16 02:30:00+00:00,feeder,210.0,L3 Active Power,kW,1.57
604495,Norton Tenby,2023-08-16 02:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.78
604495,Norton Tenby,2023-08-16 02:30:00+00:00,feeder,210.0,L1 Active Power,kW,2.56
604495,Norton Tenby,2023-08-16 02:30:00+00:00,feeder,210.0,N Current (RMS),A,14.2
604495,Norton Tenby,2023-08-16 02:30:00+00:00,feeder,210.0,L3 Current (RMS),A,9.0
604495,Norton Tenby,2023-08-16 02:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-16 02:30:00+00:00,feeder,210.0,L1 Current (RMS),A,13.4
604495,Norton Tenby,2023-08-16 02:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-16 02:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-16 02:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-16 02:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.12
604495,Norton Tenby,2023-08-16 02:30:00+00:00,feeder,130.0,L2 Active Power,kW,2.43
604495,Norton Tenby,2023-08-16 02:30:00+00:00,feeder,130.0,L1 Active Power,kW,2.44
604495,Norton Tenby,2023-08-16 02:30:00+00:00,feeder,130.0,N Current (RMS),A,8.4
604495,Norton Tenby,2023-08-16 02:30:00+00:00,feeder,130.0,L3 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-16 02:30:00+00:00,feeder,130.0,L2 Current (RMS),A,10.9
604495,Norton Tenby,2023-08-16 02:30:00+00:00,feeder,130.0,L1 Current (RMS),A,11.0
604495,Norton Tenby,2023-08-16 02:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.03
604495,Norton Tenby,2023-08-16 02:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-16 02:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-16 02:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.57
604495,Norton Tenby,2023-08-16 02:30:00+00:00,feeder,120.0,L2 Active Power,kW,0.87
604495,Norton Tenby,2023-08-16 02:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.66
604495,Norton Tenby,2023-08-16 02:30:00+00:00,feeder,120.0,N Current (RMS),A,2.4
604495,Norton Tenby,2023-08-16 02:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.6
604495,Norton Tenby,2023-08-16 02:30:00+00:00,feeder,120.0,L2 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-16 02:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-16 02:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.38
604495,Norton Tenby,2023-08-16 02:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.28
604495,Norton Tenby,2023-08-16 02:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.23
604495,Norton Tenby,2023-08-16 02:30:00+00:00,feeder,110.0,L3 Active Power,kW,1.92
604495,Norton Tenby,2023-08-16 02:30:00+00:00,feeder,110.0,L2 Active Power,kW,5.72
604495,Norton Tenby,2023-08-16 02:30:00+00:00,feeder,110.0,L1 Active Power,kW,2.13
604495,Norton Tenby,2023-08-16 02:30:00+00:00,feeder,110.0,N Current (RMS),A,16.2
604495,Norton Tenby,2023-08-16 02:30:00+00:00,feeder,110.0,L3 Current (RMS),A,10.2
604495,Norton Tenby,2023-08-16 02:30:00+00:00,feeder,110.0,L2 Current (RMS),A,25.4
604495,Norton Tenby,2023-08-16 02:30:00+00:00,feeder,110.0,L1 Current (RMS),A,10.9
604495,Norton Tenby,2023-08-16 02:30:00+00:00,transformer,,Temperature,C,30.0
604495,Norton Tenby,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.98
604495,Norton Tenby,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.26
604495,Norton Tenby,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.92
604495,Norton Tenby,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.63
604495,Norton Tenby,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage THD,%,4.11
604495,Norton Tenby,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.33
604495,Norton Tenby,2023-08-16 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.61
604495,Norton Tenby,2023-08-16 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
604495,Norton Tenby,2023-08-16 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
604495,Norton Tenby,2023-08-16 02:30:00+00:00,busbar,,L3 Active Power,kW,13.83
604495,Norton Tenby,2023-08-16 02:30:00+00:00,busbar,,L2 Active Power,kW,13.58
604495,Norton Tenby,2023-08-16 02:30:00+00:00,busbar,,L1 Active Power,kW,16.36
604495,Norton Tenby,2023-08-16 02:30:00+00:00,busbar,,N Current (RMS),A,44.3
604495,Norton Tenby,2023-08-16 02:30:00+00:00,busbar,,L3 Current (RMS),A,59.4
604495,Norton Tenby,2023-08-16 02:30:00+00:00,busbar,,L2 Current (RMS),A,61.1
604495,Norton Tenby,2023-08-16 02:30:00+00:00,busbar,,L1 Current (RMS),A,71.7
604495,Norton Tenby,2023-08-16 02:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.87
604495,Norton Tenby,2023-08-16 02:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.71
604495,Norton Tenby,2023-08-16 02:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,-0.02
604495,Norton Tenby,2023-08-16 02:20:00+00:00,feeder,220.0,L3 Active Power,kW,8.29
604495,Norton Tenby,2023-08-16 02:20:00+00:00,feeder,220.0,L2 Active Power,kW,3.53
604495,Norton Tenby,2023-08-16 02:20:00+00:00,feeder,220.0,L1 Active Power,kW,7.64
604495,Norton Tenby,2023-08-16 02:20:00+00:00,feeder,220.0,N Current (RMS),A,29.1
604495,Norton Tenby,2023-08-16 02:20:00+00:00,feeder,220.0,L3 Current (RMS),A,37.0
604495,Norton Tenby,2023-08-16 02:20:00+00:00,feeder,220.0,L2 Current (RMS),A,16.9
604495,Norton Tenby,2023-08-16 02:20:00+00:00,feeder,220.0,L1 Current (RMS),A,33.0
604495,Norton Tenby,2023-08-16 02:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-16 02:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-16 02:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.79
604495,Norton Tenby,2023-08-16 02:20:00+00:00,feeder,210.0,L3 Active Power,kW,0.75
604495,Norton Tenby,2023-08-16 02:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.85
604495,Norton Tenby,2023-08-16 02:20:00+00:00,feeder,210.0,L1 Active Power,kW,2.79
604495,Norton Tenby,2023-08-16 02:20:00+00:00,feeder,210.0,N Current (RMS),A,12.4
604495,Norton Tenby,2023-08-16 02:20:00+00:00,feeder,210.0,L3 Current (RMS),A,3.3
604495,Norton Tenby,2023-08-16 02:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-16 02:20:00+00:00,feeder,210.0,L1 Current (RMS),A,14.0
604495,Norton Tenby,2023-08-16 02:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-16 02:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-16 02:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-16 02:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.23
604495,Norton Tenby,2023-08-16 02:20:00+00:00,feeder,130.0,L2 Active Power,kW,2.23
604495,Norton Tenby,2023-08-16 02:20:00+00:00,feeder,130.0,L1 Active Power,kW,2.47
604495,Norton Tenby,2023-08-16 02:20:00+00:00,feeder,130.0,N Current (RMS),A,8.0
604495,Norton Tenby,2023-08-16 02:20:00+00:00,feeder,130.0,L3 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-16 02:20:00+00:00,feeder,130.0,L2 Current (RMS),A,10.1
604495,Norton Tenby,2023-08-16 02:20:00+00:00,feeder,130.0,L1 Current (RMS),A,11.2
604495,Norton Tenby,2023-08-16 02:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-16 02:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-16 02:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-16 02:20:00+00:00,feeder,120.0,L3 Active Power,kW,2.08
604495,Norton Tenby,2023-08-16 02:20:00+00:00,feeder,120.0,L2 Active Power,kW,0.77
604495,Norton Tenby,2023-08-16 02:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.75
604495,Norton Tenby,2023-08-16 02:20:00+00:00,feeder,120.0,N Current (RMS),A,8.6
604495,Norton Tenby,2023-08-16 02:20:00+00:00,feeder,120.0,L3 Current (RMS),A,10.9
604495,Norton Tenby,2023-08-16 02:20:00+00:00,feeder,120.0,L2 Current (RMS),A,3.7
604495,Norton Tenby,2023-08-16 02:20:00+00:00,feeder,120.0,L1 Current (RMS),A,9.4
604495,Norton Tenby,2023-08-16 02:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.62
604495,Norton Tenby,2023-08-16 02:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.3
604495,Norton Tenby,2023-08-16 02:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.35
604495,Norton Tenby,2023-08-16 02:20:00+00:00,feeder,110.0,L3 Active Power,kW,1.56
604495,Norton Tenby,2023-08-16 02:20:00+00:00,feeder,110.0,L2 Active Power,kW,6.93
604495,Norton Tenby,2023-08-16 02:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.71
604495,Norton Tenby,2023-08-16 02:20:00+00:00,feeder,110.0,N Current (RMS),A,20.2
604495,Norton Tenby,2023-08-16 02:20:00+00:00,feeder,110.0,L3 Current (RMS),A,9.9
604495,Norton Tenby,2023-08-16 02:20:00+00:00,feeder,110.0,L2 Current (RMS),A,30.2
604495,Norton Tenby,2023-08-16 02:20:00+00:00,feeder,110.0,L1 Current (RMS),A,9.9
604495,Norton Tenby,2023-08-16 02:20:00+00:00,transformer,,Temperature,C,30.0
604495,Norton Tenby,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage THD,%,4.0
604495,Norton Tenby,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.41
604495,Norton Tenby,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.94
604495,Norton Tenby,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.71
604495,Norton Tenby,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage THD,%,4.13
604495,Norton Tenby,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.58
604495,Norton Tenby,2023-08-16 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.98
604495,Norton Tenby,2023-08-16 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
604495,Norton Tenby,2023-08-16 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
604495,Norton Tenby,2023-08-16 02:20:00+00:00,busbar,,L3 Active Power,kW,13.92
604495,Norton Tenby,2023-08-16 02:20:00+00:00,busbar,,L2 Active Power,kW,14.32
604495,Norton Tenby,2023-08-16 02:20:00+00:00,busbar,,L1 Active Power,kW,16.37
604495,Norton Tenby,2023-08-16 02:20:00+00:00,busbar,,N Current (RMS),A,39.2
604495,Norton Tenby,2023-08-16 02:20:00+00:00,busbar,,L3 Current (RMS),A,59.3
604495,Norton Tenby,2023-08-16 02:20:00+00:00,busbar,,L2 Current (RMS),A,63.9
604495,Norton Tenby,2023-08-16 02:20:00+00:00,busbar,,L1 Current (RMS),A,71.9
604495,Norton Tenby,2023-08-16 02:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.89
604495,Norton Tenby,2023-08-16 02:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.77
604495,Norton Tenby,2023-08-16 02:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.22
604495,Norton Tenby,2023-08-16 02:10:00+00:00,feeder,220.0,L3 Active Power,kW,8.92
604495,Norton Tenby,2023-08-16 02:10:00+00:00,feeder,220.0,L2 Active Power,kW,3.84
604495,Norton Tenby,2023-08-16 02:10:00+00:00,feeder,220.0,L1 Active Power,kW,6.82
604495,Norton Tenby,2023-08-16 02:10:00+00:00,feeder,220.0,N Current (RMS),A,27.0
604495,Norton Tenby,2023-08-16 02:10:00+00:00,feeder,220.0,L3 Current (RMS),A,40.0
604495,Norton Tenby,2023-08-16 02:10:00+00:00,feeder,220.0,L2 Current (RMS),A,18.5
604495,Norton Tenby,2023-08-16 02:10:00+00:00,feeder,220.0,L1 Current (RMS),A,29.9
604495,Norton Tenby,2023-08-16 02:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-16 02:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-16 02:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.85
604495,Norton Tenby,2023-08-16 02:10:00+00:00,feeder,210.0,L3 Active Power,kW,0.96
604495,Norton Tenby,2023-08-16 02:10:00+00:00,feeder,210.0,L2 Active Power,kW,1.16
604495,Norton Tenby,2023-08-16 02:10:00+00:00,feeder,210.0,L1 Active Power,kW,3.26
604495,Norton Tenby,2023-08-16 02:10:00+00:00,feeder,210.0,N Current (RMS),A,13.2
604495,Norton Tenby,2023-08-16 02:10:00+00:00,feeder,210.0,L3 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-16 02:10:00+00:00,feeder,210.0,L2 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-16 02:10:00+00:00,feeder,210.0,L1 Current (RMS),A,15.7
604495,Norton Tenby,2023-08-16 02:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-16 02:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-16 02:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-16 02:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.19
604495,Norton Tenby,2023-08-16 02:10:00+00:00,feeder,130.0,L2 Active Power,kW,2.26
604495,Norton Tenby,2023-08-16 02:10:00+00:00,feeder,130.0,L1 Active Power,kW,2.4
604495,Norton Tenby,2023-08-16 02:10:00+00:00,feeder,130.0,N Current (RMS),A,7.7
604495,Norton Tenby,2023-08-16 02:10:00+00:00,feeder,130.0,L3 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-16 02:10:00+00:00,feeder,130.0,L2 Current (RMS),A,10.1
604495,Norton Tenby,2023-08-16 02:10:00+00:00,feeder,130.0,L1 Current (RMS),A,11.1
604495,Norton Tenby,2023-08-16 02:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-16 02:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-16 02:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-16 02:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.46
604495,Norton Tenby,2023-08-16 02:10:00+00:00,feeder,120.0,L2 Active Power,kW,0.85
604495,Norton Tenby,2023-08-16 02:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.85
604495,Norton Tenby,2023-08-16 02:10:00+00:00,feeder,120.0,N Current (RMS),A,3.0
604495,Norton Tenby,2023-08-16 02:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.2
604495,Norton Tenby,2023-08-16 02:10:00+00:00,feeder,120.0,L2 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-16 02:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-16 02:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.63
604495,Norton Tenby,2023-08-16 02:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.3
604495,Norton Tenby,2023-08-16 02:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.42
604495,Norton Tenby,2023-08-16 02:10:00+00:00,feeder,110.0,L3 Active Power,kW,1.76
604495,Norton Tenby,2023-08-16 02:10:00+00:00,feeder,110.0,L2 Active Power,kW,5.53
604495,Norton Tenby,2023-08-16 02:10:00+00:00,feeder,110.0,L1 Active Power,kW,2.1
604495,Norton Tenby,2023-08-16 02:10:00+00:00,feeder,110.0,N Current (RMS),A,16.2
604495,Norton Tenby,2023-08-16 02:10:00+00:00,feeder,110.0,L3 Current (RMS),A,11.0
604495,Norton Tenby,2023-08-16 02:10:00+00:00,feeder,110.0,L2 Current (RMS),A,24.7
604495,Norton Tenby,2023-08-16 02:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.8
604495,Norton Tenby,2023-08-16 02:10:00+00:00,transformer,,Temperature,C,30.1
604495,Norton Tenby,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage THD,%,4.03
604495,Norton Tenby,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.34
604495,Norton Tenby,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.96
604495,Norton Tenby,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.77
604495,Norton Tenby,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage THD,%,4.19
604495,Norton Tenby,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.55
604495,Norton Tenby,2023-08-16 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.82
604495,Norton Tenby,2023-08-16 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
604495,Norton Tenby,2023-08-16 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
604495,Norton Tenby,2023-08-16 02:10:00+00:00,busbar,,L3 Active Power,kW,13.29
604495,Norton Tenby,2023-08-16 02:10:00+00:00,busbar,,L2 Active Power,kW,13.64
604495,Norton Tenby,2023-08-16 02:10:00+00:00,busbar,,L1 Active Power,kW,15.44
604495,Norton Tenby,2023-08-16 02:10:00+00:00,busbar,,N Current (RMS),A,41.2
604495,Norton Tenby,2023-08-16 02:10:00+00:00,busbar,,L3 Current (RMS),A,56.8
604495,Norton Tenby,2023-08-16 02:10:00+00:00,busbar,,L2 Current (RMS),A,61.4
604495,Norton Tenby,2023-08-16 02:10:00+00:00,busbar,,L1 Current (RMS),A,68.9
604495,Norton Tenby,2023-08-16 02:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.52
604495,Norton Tenby,2023-08-16 02:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.78
604495,Norton Tenby,2023-08-16 02:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.0
604495,Norton Tenby,2023-08-16 02:00:00+00:00,feeder,220.0,L3 Active Power,kW,9.47
604495,Norton Tenby,2023-08-16 02:00:00+00:00,feeder,220.0,L2 Active Power,kW,3.73
604495,Norton Tenby,2023-08-16 02:00:00+00:00,feeder,220.0,L1 Active Power,kW,7.38
604495,Norton Tenby,2023-08-16 02:00:00+00:00,feeder,220.0,N Current (RMS),A,29.9
604495,Norton Tenby,2023-08-16 02:00:00+00:00,feeder,220.0,L3 Current (RMS),A,42.7
604495,Norton Tenby,2023-08-16 02:00:00+00:00,feeder,220.0,L2 Current (RMS),A,17.6
604495,Norton Tenby,2023-08-16 02:00:00+00:00,feeder,220.0,L1 Current (RMS),A,31.8
604495,Norton Tenby,2023-08-16 02:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-16 02:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-16 02:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.24
604495,Norton Tenby,2023-08-16 02:00:00+00:00,feeder,210.0,L3 Active Power,kW,0.72
604495,Norton Tenby,2023-08-16 02:00:00+00:00,feeder,210.0,L2 Active Power,kW,1.05
604495,Norton Tenby,2023-08-16 02:00:00+00:00,feeder,210.0,L1 Active Power,kW,2.82
604495,Norton Tenby,2023-08-16 02:00:00+00:00,feeder,210.0,N Current (RMS),A,12.5
604495,Norton Tenby,2023-08-16 02:00:00+00:00,feeder,210.0,L3 Current (RMS),A,3.3
604495,Norton Tenby,2023-08-16 02:00:00+00:00,feeder,210.0,L2 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-16 02:00:00+00:00,feeder,210.0,L1 Current (RMS),A,15.2
604495,Norton Tenby,2023-08-16 02:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-16 02:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-16 02:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-16 02:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.26
604495,Norton Tenby,2023-08-16 02:00:00+00:00,feeder,130.0,L2 Active Power,kW,2.44
604495,Norton Tenby,2023-08-16 02:00:00+00:00,feeder,130.0,L1 Active Power,kW,2.35
604495,Norton Tenby,2023-08-16 02:00:00+00:00,feeder,130.0,N Current (RMS),A,7.5
604495,Norton Tenby,2023-08-16 02:00:00+00:00,feeder,130.0,L3 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-16 02:00:00+00:00,feeder,130.0,L2 Current (RMS),A,10.7
604495,Norton Tenby,2023-08-16 02:00:00+00:00,feeder,130.0,L1 Current (RMS),A,10.8
604495,Norton Tenby,2023-08-16 02:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.01
604495,Norton Tenby,2023-08-16 02:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-16 02:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-16 02:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.31
604495,Norton Tenby,2023-08-16 02:00:00+00:00,feeder,120.0,L2 Active Power,kW,0.86
604495,Norton Tenby,2023-08-16 02:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.89
604495,Norton Tenby,2023-08-16 02:00:00+00:00,feeder,120.0,N Current (RMS),A,3.7
604495,Norton Tenby,2023-08-16 02:00:00+00:00,feeder,120.0,L3 Current (RMS),A,1.6
604495,Norton Tenby,2023-08-16 02:00:00+00:00,feeder,120.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-16 02:00:00+00:00,feeder,120.0,L1 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-16 02:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.56
604495,Norton Tenby,2023-08-16 02:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-16 02:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.44
604495,Norton Tenby,2023-08-16 02:00:00+00:00,feeder,110.0,L3 Active Power,kW,1.41
604495,Norton Tenby,2023-08-16 02:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.37
