Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-16 02:00:00+00:00,feeder,110.0,L1 Active Power,kW,5.41
604495,Norton Tenby,2023-08-16 02:00:00+00:00,feeder,110.0,N Current (RMS),A,16.1
604495,Norton Tenby,2023-08-16 02:00:00+00:00,feeder,110.0,L3 Current (RMS),A,9.2
604495,Norton Tenby,2023-08-16 02:00:00+00:00,feeder,110.0,L2 Current (RMS),A,15.4
604495,Norton Tenby,2023-08-16 02:00:00+00:00,feeder,110.0,L1 Current (RMS),A,23.8
604495,Norton Tenby,2023-08-16 02:00:00+00:00,transformer,,Temperature,C,30.2
604495,Norton Tenby,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage THD,%,4.13
604495,Norton Tenby,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.17
604495,Norton Tenby,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage THD,%,4.06
604495,Norton Tenby,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.46
604495,Norton Tenby,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage THD,%,4.29
604495,Norton Tenby,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.31
604495,Norton Tenby,2023-08-16 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.78
604495,Norton Tenby,2023-08-16 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
604495,Norton Tenby,2023-08-16 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
604495,Norton Tenby,2023-08-16 02:00:00+00:00,busbar,,L3 Active Power,kW,13.17
604495,Norton Tenby,2023-08-16 02:00:00+00:00,busbar,,L2 Active Power,kW,11.45
604495,Norton Tenby,2023-08-16 02:00:00+00:00,busbar,,L1 Active Power,kW,18.85
604495,Norton Tenby,2023-08-16 02:00:00+00:00,busbar,,N Current (RMS),A,55.5
604495,Norton Tenby,2023-08-16 02:00:00+00:00,busbar,,L3 Current (RMS),A,56.4
604495,Norton Tenby,2023-08-16 02:00:00+00:00,busbar,,L2 Current (RMS),A,51.8
604495,Norton Tenby,2023-08-16 02:00:00+00:00,busbar,,L1 Current (RMS),A,82.4
604495,Norton Tenby,2023-08-16 01:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.76
604495,Norton Tenby,2023-08-16 01:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.61
604495,Norton Tenby,2023-08-16 01:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.29
604495,Norton Tenby,2023-08-16 01:50:00+00:00,feeder,220.0,L3 Active Power,kW,8.71
604495,Norton Tenby,2023-08-16 01:50:00+00:00,feeder,220.0,L2 Active Power,kW,3.78
604495,Norton Tenby,2023-08-16 01:50:00+00:00,feeder,220.0,L1 Active Power,kW,7.09
604495,Norton Tenby,2023-08-16 01:50:00+00:00,feeder,220.0,N Current (RMS),A,26.1
604495,Norton Tenby,2023-08-16 01:50:00+00:00,feeder,220.0,L3 Current (RMS),A,38.9
604495,Norton Tenby,2023-08-16 01:50:00+00:00,feeder,220.0,L2 Current (RMS),A,17.6
604495,Norton Tenby,2023-08-16 01:50:00+00:00,feeder,220.0,L1 Current (RMS),A,31.4
604495,Norton Tenby,2023-08-16 01:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.09
604495,Norton Tenby,2023-08-16 01:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-16 01:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.26
604495,Norton Tenby,2023-08-16 01:50:00+00:00,feeder,210.0,L3 Active Power,kW,1.06
604495,Norton Tenby,2023-08-16 01:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.9
604495,Norton Tenby,2023-08-16 01:50:00+00:00,feeder,210.0,L1 Active Power,kW,1.98
604495,Norton Tenby,2023-08-16 01:50:00+00:00,feeder,210.0,N Current (RMS),A,11.0
604495,Norton Tenby,2023-08-16 01:50:00+00:00,feeder,210.0,L3 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-16 01:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-16 01:50:00+00:00,feeder,210.0,L1 Current (RMS),A,11.7
604495,Norton Tenby,2023-08-16 01:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.05
604495,Norton Tenby,2023-08-16 01:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-16 01:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-16 01:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.18
604495,Norton Tenby,2023-08-16 01:50:00+00:00,feeder,130.0,L2 Active Power,kW,5.61
604495,Norton Tenby,2023-08-16 01:50:00+00:00,feeder,130.0,L1 Active Power,kW,2.3
604495,Norton Tenby,2023-08-16 01:50:00+00:00,feeder,130.0,N Current (RMS),A,24.0
604495,Norton Tenby,2023-08-16 01:50:00+00:00,feeder,130.0,L3 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-16 01:50:00+00:00,feeder,130.0,L2 Current (RMS),A,31.8
604495,Norton Tenby,2023-08-16 01:50:00+00:00,feeder,130.0,L1 Current (RMS),A,10.6
604495,Norton Tenby,2023-08-16 01:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-16 01:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-16 01:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-16 01:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.3
604495,Norton Tenby,2023-08-16 01:50:00+00:00,feeder,120.0,L2 Active Power,kW,0.72
604495,Norton Tenby,2023-08-16 01:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.91
604495,Norton Tenby,2023-08-16 01:50:00+00:00,feeder,120.0,N Current (RMS),A,3.5
604495,Norton Tenby,2023-08-16 01:50:00+00:00,feeder,120.0,L3 Current (RMS),A,1.6
604495,Norton Tenby,2023-08-16 01:50:00+00:00,feeder,120.0,L2 Current (RMS),A,3.6
604495,Norton Tenby,2023-08-16 01:50:00+00:00,feeder,120.0,L1 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-16 01:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.51
604495,Norton Tenby,2023-08-16 01:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.38
604495,Norton Tenby,2023-08-16 01:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.29
604495,Norton Tenby,2023-08-16 01:50:00+00:00,feeder,110.0,L3 Active Power,kW,1.51
604495,Norton Tenby,2023-08-16 01:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.14
604495,Norton Tenby,2023-08-16 01:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.98
604495,Norton Tenby,2023-08-16 01:50:00+00:00,feeder,110.0,N Current (RMS),A,13.9
604495,Norton Tenby,2023-08-16 01:50:00+00:00,feeder,110.0,L3 Current (RMS),A,9.4
604495,Norton Tenby,2023-08-16 01:50:00+00:00,feeder,110.0,L2 Current (RMS),A,15.0
604495,Norton Tenby,2023-08-16 01:50:00+00:00,feeder,110.0,L1 Current (RMS),A,19.3
604495,Norton Tenby,2023-08-16 01:50:00+00:00,transformer,,Temperature,C,30.3
604495,Norton Tenby,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage THD,%,4.0
604495,Norton Tenby,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.94
604495,Norton Tenby,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.93
604495,Norton Tenby,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.15
604495,Norton Tenby,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage THD,%,4.13
604495,Norton Tenby,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.06
604495,Norton Tenby,2023-08-16 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.21
604495,Norton Tenby,2023-08-16 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
604495,Norton Tenby,2023-08-16 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
604495,Norton Tenby,2023-08-16 01:50:00+00:00,busbar,,L3 Active Power,kW,12.77
604495,Norton Tenby,2023-08-16 01:50:00+00:00,busbar,,L2 Active Power,kW,14.16
604495,Norton Tenby,2023-08-16 01:50:00+00:00,busbar,,L1 Active Power,kW,16.25
604495,Norton Tenby,2023-08-16 01:50:00+00:00,busbar,,N Current (RMS),A,44.8
604495,Norton Tenby,2023-08-16 01:50:00+00:00,busbar,,L3 Current (RMS),A,54.8
604495,Norton Tenby,2023-08-16 01:50:00+00:00,busbar,,L2 Current (RMS),A,66.6
604495,Norton Tenby,2023-08-16 01:50:00+00:00,busbar,,L1 Current (RMS),A,72.0
604495,Norton Tenby,2023-08-16 01:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.5
604495,Norton Tenby,2023-08-16 01:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.72
604495,Norton Tenby,2023-08-16 01:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.14
604495,Norton Tenby,2023-08-16 01:40:00+00:00,feeder,220.0,L3 Active Power,kW,8.64
604495,Norton Tenby,2023-08-16 01:40:00+00:00,feeder,220.0,L2 Active Power,kW,4.03
604495,Norton Tenby,2023-08-16 01:40:00+00:00,feeder,220.0,L1 Active Power,kW,9.06
604495,Norton Tenby,2023-08-16 01:40:00+00:00,feeder,220.0,N Current (RMS),A,28.9
604495,Norton Tenby,2023-08-16 01:40:00+00:00,feeder,220.0,L3 Current (RMS),A,38.1
604495,Norton Tenby,2023-08-16 01:40:00+00:00,feeder,220.0,L2 Current (RMS),A,19.0
604495,Norton Tenby,2023-08-16 01:40:00+00:00,feeder,220.0,L1 Current (RMS),A,39.9
604495,Norton Tenby,2023-08-16 01:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.16
604495,Norton Tenby,2023-08-16 01:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-16 01:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.25
604495,Norton Tenby,2023-08-16 01:40:00+00:00,feeder,210.0,L3 Active Power,kW,1.25
604495,Norton Tenby,2023-08-16 01:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.83
604495,Norton Tenby,2023-08-16 01:40:00+00:00,feeder,210.0,L1 Active Power,kW,2.6
604495,Norton Tenby,2023-08-16 01:40:00+00:00,feeder,210.0,N Current (RMS),A,13.6
604495,Norton Tenby,2023-08-16 01:40:00+00:00,feeder,210.0,L3 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-16 01:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-16 01:40:00+00:00,feeder,210.0,L1 Current (RMS),A,14.0
604495,Norton Tenby,2023-08-16 01:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-16 01:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-16 01:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-16 01:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.1
604495,Norton Tenby,2023-08-16 01:40:00+00:00,feeder,130.0,L2 Active Power,kW,2.31
604495,Norton Tenby,2023-08-16 01:40:00+00:00,feeder,130.0,L1 Active Power,kW,2.43
604495,Norton Tenby,2023-08-16 01:40:00+00:00,feeder,130.0,N Current (RMS),A,8.5
604495,Norton Tenby,2023-08-16 01:40:00+00:00,feeder,130.0,L3 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-16 01:40:00+00:00,feeder,130.0,L2 Current (RMS),A,10.4
604495,Norton Tenby,2023-08-16 01:40:00+00:00,feeder,130.0,L1 Current (RMS),A,11.0
604495,Norton Tenby,2023-08-16 01:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.01
604495,Norton Tenby,2023-08-16 01:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-16 01:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-16 01:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.47
604495,Norton Tenby,2023-08-16 01:40:00+00:00,feeder,120.0,L2 Active Power,kW,0.87
604495,Norton Tenby,2023-08-16 01:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.78
604495,Norton Tenby,2023-08-16 01:40:00+00:00,feeder,120.0,N Current (RMS),A,3.3
604495,Norton Tenby,2023-08-16 01:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.2
604495,Norton Tenby,2023-08-16 01:40:00+00:00,feeder,120.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-16 01:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-16 01:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.43
604495,Norton Tenby,2023-08-16 01:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.34
604495,Norton Tenby,2023-08-16 01:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.29
604495,Norton Tenby,2023-08-16 01:40:00+00:00,feeder,110.0,L3 Active Power,kW,1.94
604495,Norton Tenby,2023-08-16 01:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.12
604495,Norton Tenby,2023-08-16 01:40:00+00:00,feeder,110.0,L1 Active Power,kW,2.38
604495,Norton Tenby,2023-08-16 01:40:00+00:00,feeder,110.0,N Current (RMS),A,9.2
604495,Norton Tenby,2023-08-16 01:40:00+00:00,feeder,110.0,L3 Current (RMS),A,10.5
604495,Norton Tenby,2023-08-16 01:40:00+00:00,feeder,110.0,L2 Current (RMS),A,14.8
604495,Norton Tenby,2023-08-16 01:40:00+00:00,feeder,110.0,L1 Current (RMS),A,12.0
604495,Norton Tenby,2023-08-16 01:40:00+00:00,transformer,,Temperature,C,30.4
604495,Norton Tenby,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage THD,%,4.06
604495,Norton Tenby,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.94
604495,Norton Tenby,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage THD,%,4.01
604495,Norton Tenby,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.14
604495,Norton Tenby,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage THD,%,4.14
604495,Norton Tenby,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.97
604495,Norton Tenby,2023-08-16 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.04
604495,Norton Tenby,2023-08-16 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
604495,Norton Tenby,2023-08-16 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
604495,Norton Tenby,2023-08-16 01:40:00+00:00,busbar,,L3 Active Power,kW,13.41
604495,Norton Tenby,2023-08-16 01:40:00+00:00,busbar,,L2 Active Power,kW,11.15
604495,Norton Tenby,2023-08-16 01:40:00+00:00,busbar,,L1 Active Power,kW,17.26
604495,Norton Tenby,2023-08-16 01:40:00+00:00,busbar,,N Current (RMS),A,49.8
604495,Norton Tenby,2023-08-16 01:40:00+00:00,busbar,,L3 Current (RMS),A,57.2
604495,Norton Tenby,2023-08-16 01:40:00+00:00,busbar,,L2 Current (RMS),A,51.8
604495,Norton Tenby,2023-08-16 01:40:00+00:00,busbar,,L1 Current (RMS),A,75.9
604495,Norton Tenby,2023-08-16 01:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.85
604495,Norton Tenby,2023-08-16 01:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.84
604495,Norton Tenby,2023-08-16 01:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.15
604495,Norton Tenby,2023-08-16 01:30:00+00:00,feeder,220.0,L3 Active Power,kW,9.18
604495,Norton Tenby,2023-08-16 01:30:00+00:00,feeder,220.0,L2 Active Power,kW,4.37
604495,Norton Tenby,2023-08-16 01:30:00+00:00,feeder,220.0,L1 Active Power,kW,9.56
604495,Norton Tenby,2023-08-16 01:30:00+00:00,feeder,220.0,N Current (RMS),A,30.9
604495,Norton Tenby,2023-08-16 01:30:00+00:00,feeder,220.0,L3 Current (RMS),A,40.8
604495,Norton Tenby,2023-08-16 01:30:00+00:00,feeder,220.0,L2 Current (RMS),A,20.2
604495,Norton Tenby,2023-08-16 01:30:00+00:00,feeder,220.0,L1 Current (RMS),A,41.8
604495,Norton Tenby,2023-08-16 01:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.07
604495,Norton Tenby,2023-08-16 01:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-16 01:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.02
604495,Norton Tenby,2023-08-16 01:30:00+00:00,feeder,210.0,L3 Active Power,kW,1.22
604495,Norton Tenby,2023-08-16 01:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.83
604495,Norton Tenby,2023-08-16 01:30:00+00:00,feeder,210.0,L1 Active Power,kW,2.55
604495,Norton Tenby,2023-08-16 01:30:00+00:00,feeder,210.0,N Current (RMS),A,13.1
604495,Norton Tenby,2023-08-16 01:30:00+00:00,feeder,210.0,L3 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-16 01:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-16 01:30:00+00:00,feeder,210.0,L1 Current (RMS),A,13.6
604495,Norton Tenby,2023-08-16 01:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-16 01:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-16 01:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-16 01:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.09
604495,Norton Tenby,2023-08-16 01:30:00+00:00,feeder,130.0,L2 Active Power,kW,2.43
604495,Norton Tenby,2023-08-16 01:30:00+00:00,feeder,130.0,L1 Active Power,kW,2.73
604495,Norton Tenby,2023-08-16 01:30:00+00:00,feeder,130.0,N Current (RMS),A,10.8
604495,Norton Tenby,2023-08-16 01:30:00+00:00,feeder,130.0,L3 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-16 01:30:00+00:00,feeder,130.0,L2 Current (RMS),A,11.7
604495,Norton Tenby,2023-08-16 01:30:00+00:00,feeder,130.0,L1 Current (RMS),A,11.9
604495,Norton Tenby,2023-08-16 01:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-16 01:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-16 01:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.67
604495,Norton Tenby,2023-08-16 01:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.42
604495,Norton Tenby,2023-08-16 01:30:00+00:00,feeder,120.0,L2 Active Power,kW,0.88
604495,Norton Tenby,2023-08-16 01:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.08
604495,Norton Tenby,2023-08-16 01:30:00+00:00,feeder,120.0,N Current (RMS),A,4.4
604495,Norton Tenby,2023-08-16 01:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
604495,Norton Tenby,2023-08-16 01:30:00+00:00,feeder,120.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-16 01:30:00+00:00,feeder,120.0,L1 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-16 01:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.34
604495,Norton Tenby,2023-08-16 01:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-16 01:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.43
604495,Norton Tenby,2023-08-16 01:30:00+00:00,feeder,110.0,L3 Active Power,kW,2.03
604495,Norton Tenby,2023-08-16 01:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.01
604495,Norton Tenby,2023-08-16 01:30:00+00:00,feeder,110.0,L1 Active Power,kW,2.36
604495,Norton Tenby,2023-08-16 01:30:00+00:00,feeder,110.0,N Current (RMS),A,8.7
604495,Norton Tenby,2023-08-16 01:30:00+00:00,feeder,110.0,L3 Current (RMS),A,10.5
604495,Norton Tenby,2023-08-16 01:30:00+00:00,feeder,110.0,L2 Current (RMS),A,14.2
604495,Norton Tenby,2023-08-16 01:30:00+00:00,feeder,110.0,L1 Current (RMS),A,12.1
604495,Norton Tenby,2023-08-16 01:30:00+00:00,transformer,,Temperature,C,30.5
604495,Norton Tenby,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage THD,%,4.12
604495,Norton Tenby,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
604495,Norton Tenby,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage THD,%,4.07
604495,Norton Tenby,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
604495,Norton Tenby,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage THD,%,4.2
604495,Norton Tenby,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
604495,Norton Tenby,2023-08-16 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.28
604495,Norton Tenby,2023-08-16 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
604495,Norton Tenby,2023-08-16 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
604495,Norton Tenby,2023-08-16 01:30:00+00:00,busbar,,L3 Active Power,kW,13.93
604495,Norton Tenby,2023-08-16 01:30:00+00:00,busbar,,L2 Active Power,kW,11.51
604495,Norton Tenby,2023-08-16 01:30:00+00:00,busbar,,L1 Active Power,kW,18.28
604495,Norton Tenby,2023-08-16 01:30:00+00:00,busbar,,N Current (RMS),A,53.4
604495,Norton Tenby,2023-08-16 01:30:00+00:00,busbar,,L3 Current (RMS),A,59.3
604495,Norton Tenby,2023-08-16 01:30:00+00:00,busbar,,L2 Current (RMS),A,53.2
604495,Norton Tenby,2023-08-16 01:30:00+00:00,busbar,,L1 Current (RMS),A,79.4
604495,Norton Tenby,2023-08-16 01:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.31
604495,Norton Tenby,2023-08-16 01:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.91
604495,Norton Tenby,2023-08-16 01:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.71
604495,Norton Tenby,2023-08-16 01:20:00+00:00,feeder,220.0,L3 Active Power,kW,9.22
604495,Norton Tenby,2023-08-16 01:20:00+00:00,feeder,220.0,L2 Active Power,kW,3.73
604495,Norton Tenby,2023-08-16 01:20:00+00:00,feeder,220.0,L1 Active Power,kW,10.32
604495,Norton Tenby,2023-08-16 01:20:00+00:00,feeder,220.0,N Current (RMS),A,35.1
604495,Norton Tenby,2023-08-16 01:20:00+00:00,feeder,220.0,L3 Current (RMS),A,41.0
604495,Norton Tenby,2023-08-16 01:20:00+00:00,feeder,220.0,L2 Current (RMS),A,17.8
604495,Norton Tenby,2023-08-16 01:20:00+00:00,feeder,220.0,L1 Current (RMS),A,45.0
604495,Norton Tenby,2023-08-16 01:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.02
604495,Norton Tenby,2023-08-16 01:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-16 01:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.82
604495,Norton Tenby,2023-08-16 01:20:00+00:00,feeder,210.0,L3 Active Power,kW,1.19
604495,Norton Tenby,2023-08-16 01:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.83
604495,Norton Tenby,2023-08-16 01:20:00+00:00,feeder,210.0,L1 Active Power,kW,2.6
604495,Norton Tenby,2023-08-16 01:20:00+00:00,feeder,210.0,N Current (RMS),A,12.1
604495,Norton Tenby,2023-08-16 01:20:00+00:00,feeder,210.0,L3 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-16 01:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-16 01:20:00+00:00,feeder,210.0,L1 Current (RMS),A,13.1
604495,Norton Tenby,2023-08-16 01:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-16 01:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-16 01:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-16 01:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.04
604495,Norton Tenby,2023-08-16 01:20:00+00:00,feeder,130.0,L2 Active Power,kW,2.83
604495,Norton Tenby,2023-08-16 01:20:00+00:00,feeder,130.0,L1 Active Power,kW,2.51
604495,Norton Tenby,2023-08-16 01:20:00+00:00,feeder,130.0,N Current (RMS),A,10.4
604495,Norton Tenby,2023-08-16 01:20:00+00:00,feeder,130.0,L3 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-16 01:20:00+00:00,feeder,130.0,L2 Current (RMS),A,13.1
604495,Norton Tenby,2023-08-16 01:20:00+00:00,feeder,130.0,L1 Current (RMS),A,11.2
604495,Norton Tenby,2023-08-16 01:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.0
604495,Norton Tenby,2023-08-16 01:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-16 01:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-16 01:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.54
604495,Norton Tenby,2023-08-16 01:20:00+00:00,feeder,120.0,L2 Active Power,kW,0.78
604495,Norton Tenby,2023-08-16 01:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.25
604495,Norton Tenby,2023-08-16 01:20:00+00:00,feeder,120.0,N Current (RMS),A,4.9
604495,Norton Tenby,2023-08-16 01:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.4
604495,Norton Tenby,2023-08-16 01:20:00+00:00,feeder,120.0,L2 Current (RMS),A,3.6
604495,Norton Tenby,2023-08-16 01:20:00+00:00,feeder,120.0,L1 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-16 01:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.41
604495,Norton Tenby,2023-08-16 01:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-16 01:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.63
604495,Norton Tenby,2023-08-16 01:20:00+00:00,feeder,110.0,L3 Active Power,kW,1.85
604495,Norton Tenby,2023-08-16 01:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.16
604495,Norton Tenby,2023-08-16 01:20:00+00:00,feeder,110.0,L1 Active Power,kW,2.15
604495,Norton Tenby,2023-08-16 01:20:00+00:00,feeder,110.0,N Current (RMS),A,8.9
604495,Norton Tenby,2023-08-16 01:20:00+00:00,feeder,110.0,L3 Current (RMS),A,10.0
604495,Norton Tenby,2023-08-16 01:20:00+00:00,feeder,110.0,L2 Current (RMS),A,14.3
604495,Norton Tenby,2023-08-16 01:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.8
604495,Norton Tenby,2023-08-16 01:20:00+00:00,transformer,,Temperature,C,30.6
604495,Norton Tenby,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage THD,%,4.17
604495,Norton Tenby,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
604495,Norton Tenby,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage THD,%,4.13
604495,Norton Tenby,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
604495,Norton Tenby,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage THD,%,4.28
604495,Norton Tenby,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
604495,Norton Tenby,2023-08-16 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.68
604495,Norton Tenby,2023-08-16 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
604495,Norton Tenby,2023-08-16 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
604495,Norton Tenby,2023-08-16 01:20:00+00:00,busbar,,L3 Active Power,kW,13.83
604495,Norton Tenby,2023-08-16 01:20:00+00:00,busbar,,L2 Active Power,kW,11.34
604495,Norton Tenby,2023-08-16 01:20:00+00:00,busbar,,L1 Active Power,kW,18.83
604495,Norton Tenby,2023-08-16 01:20:00+00:00,busbar,,N Current (RMS),A,55.2
604495,Norton Tenby,2023-08-16 01:20:00+00:00,busbar,,L3 Current (RMS),A,58.6
604495,Norton Tenby,2023-08-16 01:20:00+00:00,busbar,,L2 Current (RMS),A,51.6
604495,Norton Tenby,2023-08-16 01:20:00+00:00,busbar,,L1 Current (RMS),A,80.7
604495,Norton Tenby,2023-08-16 01:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.7
604495,Norton Tenby,2023-08-16 01:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.99
604495,Norton Tenby,2023-08-16 01:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.84
604495,Norton Tenby,2023-08-16 01:10:00+00:00,feeder,220.0,L3 Active Power,kW,9.32
604495,Norton Tenby,2023-08-16 01:10:00+00:00,feeder,220.0,L2 Active Power,kW,3.65
604495,Norton Tenby,2023-08-16 01:10:00+00:00,feeder,220.0,L1 Active Power,kW,9.27
604495,Norton Tenby,2023-08-16 01:10:00+00:00,feeder,220.0,N Current (RMS),A,35.0
604495,Norton Tenby,2023-08-16 01:10:00+00:00,feeder,220.0,L3 Current (RMS),A,42.0
604495,Norton Tenby,2023-08-16 01:10:00+00:00,feeder,220.0,L2 Current (RMS),A,17.6
604495,Norton Tenby,2023-08-16 01:10:00+00:00,feeder,220.0,L1 Current (RMS),A,40.0
604495,Norton Tenby,2023-08-16 01:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-16 01:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-16 01:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-16 01:10:00+00:00,feeder,210.0,L3 Active Power,kW,2.19
604495,Norton Tenby,2023-08-16 01:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.94
604495,Norton Tenby,2023-08-16 01:10:00+00:00,feeder,210.0,L1 Active Power,kW,2.25
604495,Norton Tenby,2023-08-16 01:10:00+00:00,feeder,210.0,N Current (RMS),A,11.6
604495,Norton Tenby,2023-08-16 01:10:00+00:00,feeder,210.0,L3 Current (RMS),A,12.0
604495,Norton Tenby,2023-08-16 01:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-16 01:10:00+00:00,feeder,210.0,L1 Current (RMS),A,11.5
604495,Norton Tenby,2023-08-16 01:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-16 01:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-16 01:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-16 01:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.03
604495,Norton Tenby,2023-08-16 01:10:00+00:00,feeder,130.0,L2 Active Power,kW,2.09
604495,Norton Tenby,2023-08-16 01:10:00+00:00,feeder,130.0,L1 Active Power,kW,2.29
604495,Norton Tenby,2023-08-16 01:10:00+00:00,feeder,130.0,N Current (RMS),A,8.7
604495,Norton Tenby,2023-08-16 01:10:00+00:00,feeder,130.0,L3 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-16 01:10:00+00:00,feeder,130.0,L2 Current (RMS),A,9.7
604495,Norton Tenby,2023-08-16 01:10:00+00:00,feeder,130.0,L1 Current (RMS),A,10.5
604495,Norton Tenby,2023-08-16 01:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.04
604495,Norton Tenby,2023-08-16 01:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-16 01:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-16 01:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.65
604495,Norton Tenby,2023-08-16 01:10:00+00:00,feeder,120.0,L2 Active Power,kW,0.89
604495,Norton Tenby,2023-08-16 01:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.26
604495,Norton Tenby,2023-08-16 01:10:00+00:00,feeder,120.0,N Current (RMS),A,4.4
604495,Norton Tenby,2023-08-16 01:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.9
604495,Norton Tenby,2023-08-16 01:10:00+00:00,feeder,120.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-16 01:10:00+00:00,feeder,120.0,L1 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-16 01:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.57
604495,Norton Tenby,2023-08-16 01:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-16 01:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.41
604495,Norton Tenby,2023-08-16 01:10:00+00:00,feeder,110.0,L3 Active Power,kW,1.93
604495,Norton Tenby,2023-08-16 01:10:00+00:00,feeder,110.0,L2 Active Power,kW,5.69
604495,Norton Tenby,2023-08-16 01:10:00+00:00,feeder,110.0,L1 Active Power,kW,2.09
604495,Norton Tenby,2023-08-16 01:10:00+00:00,feeder,110.0,N Current (RMS),A,16.8
604495,Norton Tenby,2023-08-16 01:10:00+00:00,feeder,110.0,L3 Current (RMS),A,10.7
604495,Norton Tenby,2023-08-16 01:10:00+00:00,feeder,110.0,L2 Current (RMS),A,25.2
604495,Norton Tenby,2023-08-16 01:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
604495,Norton Tenby,2023-08-16 01:10:00+00:00,transformer,,Temperature,C,30.7
604495,Norton Tenby,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage THD,%,4.13
604495,Norton Tenby,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
604495,Norton Tenby,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage THD,%,4.11
604495,Norton Tenby,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
604495,Norton Tenby,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage THD,%,4.29
604495,Norton Tenby,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
604495,Norton Tenby,2023-08-16 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.78
604495,Norton Tenby,2023-08-16 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
604495,Norton Tenby,2023-08-16 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
604495,Norton Tenby,2023-08-16 01:10:00+00:00,busbar,,L3 Active Power,kW,15.12
604495,Norton Tenby,2023-08-16 01:10:00+00:00,busbar,,L2 Active Power,kW,13.26
604495,Norton Tenby,2023-08-16 01:10:00+00:00,busbar,,L1 Active Power,kW,17.17
604495,Norton Tenby,2023-08-16 01:10:00+00:00,busbar,,N Current (RMS),A,46.4
604495,Norton Tenby,2023-08-16 01:10:00+00:00,busbar,,L3 Current (RMS),A,64.3
604495,Norton Tenby,2023-08-16 01:10:00+00:00,busbar,,L2 Current (RMS),A,59.1
604495,Norton Tenby,2023-08-16 01:10:00+00:00,busbar,,L1 Current (RMS),A,74.5
604495,Norton Tenby,2023-08-16 01:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.53
604495,Norton Tenby,2023-08-16 01:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-2.08
604495,Norton Tenby,2023-08-16 01:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.85
604495,Norton Tenby,2023-08-16 01:00:00+00:00,feeder,220.0,L3 Active Power,kW,9.88
604495,Norton Tenby,2023-08-16 01:00:00+00:00,feeder,220.0,L2 Active Power,kW,3.55
604495,Norton Tenby,2023-08-16 01:00:00+00:00,feeder,220.0,L1 Active Power,kW,8.61
604495,Norton Tenby,2023-08-16 01:00:00+00:00,feeder,220.0,N Current (RMS),A,30.8
604495,Norton Tenby,2023-08-16 01:00:00+00:00,feeder,220.0,L3 Current (RMS),A,44.0
604495,Norton Tenby,2023-08-16 01:00:00+00:00,feeder,220.0,L2 Current (RMS),A,17.5
604495,Norton Tenby,2023-08-16 01:00:00+00:00,feeder,220.0,L1 Current (RMS),A,37.4
604495,Norton Tenby,2023-08-16 01:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-16 01:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-16 01:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.9
604495,Norton Tenby,2023-08-16 01:00:00+00:00,feeder,210.0,L3 Active Power,kW,1.22
604495,Norton Tenby,2023-08-16 01:00:00+00:00,feeder,210.0,L2 Active Power,kW,1.02
604495,Norton Tenby,2023-08-16 01:00:00+00:00,feeder,210.0,L1 Active Power,kW,2.5
604495,Norton Tenby,2023-08-16 01:00:00+00:00,feeder,210.0,N Current (RMS),A,10.4
604495,Norton Tenby,2023-08-16 01:00:00+00:00,feeder,210.0,L3 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-16 01:00:00+00:00,feeder,210.0,L2 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-16 01:00:00+00:00,feeder,210.0,L1 Current (RMS),A,12.7
604495,Norton Tenby,2023-08-16 01:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-16 01:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-16 01:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-16 01:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.13
604495,Norton Tenby,2023-08-16 01:00:00+00:00,feeder,130.0,L2 Active Power,kW,2.03
604495,Norton Tenby,2023-08-16 01:00:00+00:00,feeder,130.0,L1 Active Power,kW,2.43
604495,Norton Tenby,2023-08-16 01:00:00+00:00,feeder,130.0,N Current (RMS),A,8.7
604495,Norton Tenby,2023-08-16 01:00:00+00:00,feeder,130.0,L3 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-16 01:00:00+00:00,feeder,130.0,L2 Current (RMS),A,9.5
604495,Norton Tenby,2023-08-16 01:00:00+00:00,feeder,130.0,L1 Current (RMS),A,10.9
604495,Norton Tenby,2023-08-16 01:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-16 01:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-16 01:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-16 01:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.43
604495,Norton Tenby,2023-08-16 01:00:00+00:00,feeder,120.0,L2 Active Power,kW,0.91
604495,Norton Tenby,2023-08-16 01:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.31
604495,Norton Tenby,2023-08-16 01:00:00+00:00,feeder,120.0,N Current (RMS),A,5.7
604495,Norton Tenby,2023-08-16 01:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.1
604495,Norton Tenby,2023-08-16 01:00:00+00:00,feeder,120.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-16 01:00:00+00:00,feeder,120.0,L1 Current (RMS),A,7.2
604495,Norton Tenby,2023-08-16 01:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.47
604495,Norton Tenby,2023-08-16 01:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-16 01:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.24
604495,Norton Tenby,2023-08-16 01:00:00+00:00,feeder,110.0,L3 Active Power,kW,2.57
604495,Norton Tenby,2023-08-16 01:00:00+00:00,feeder,110.0,L2 Active Power,kW,6.38
604495,Norton Tenby,2023-08-16 01:00:00+00:00,feeder,110.0,L1 Active Power,kW,2.54
604495,Norton Tenby,2023-08-16 01:00:00+00:00,feeder,110.0,N Current (RMS),A,16.3
604495,Norton Tenby,2023-08-16 01:00:00+00:00,feeder,110.0,L3 Current (RMS),A,12.9
604495,Norton Tenby,2023-08-16 01:00:00+00:00,feeder,110.0,L2 Current (RMS),A,27.0
604495,Norton Tenby,2023-08-16 01:00:00+00:00,feeder,110.0,L1 Current (RMS),A,12.5
604495,Norton Tenby,2023-08-16 01:00:00+00:00,transformer,,Temperature,C,30.8
604495,Norton Tenby,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage THD,%,4.15
604495,Norton Tenby,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
604495,Norton Tenby,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage THD,%,4.1
604495,Norton Tenby,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
604495,Norton Tenby,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage THD,%,4.28
604495,Norton Tenby,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
604495,Norton Tenby,2023-08-16 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.49
604495,Norton Tenby,2023-08-16 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
604495,Norton Tenby,2023-08-16 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
604495,Norton Tenby,2023-08-16 01:00:00+00:00,busbar,,L3 Active Power,kW,15.24
604495,Norton Tenby,2023-08-16 01:00:00+00:00,busbar,,L2 Active Power,kW,13.9
604495,Norton Tenby,2023-08-16 01:00:00+00:00,busbar,,L1 Active Power,kW,17.39
604495,Norton Tenby,2023-08-16 01:00:00+00:00,busbar,,N Current (RMS),A,42.8
604495,Norton Tenby,2023-08-16 01:00:00+00:00,busbar,,L3 Current (RMS),A,64.5
604495,Norton Tenby,2023-08-16 01:00:00+00:00,busbar,,L2 Current (RMS),A,61.0
604495,Norton Tenby,2023-08-16 01:00:00+00:00,busbar,,L1 Current (RMS),A,74.7
604495,Norton Tenby,2023-08-16 00:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.5
604495,Norton Tenby,2023-08-16 00:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.97
604495,Norton Tenby,2023-08-16 00:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.71
604495,Norton Tenby,2023-08-16 00:50:00+00:00,feeder,220.0,L3 Active Power,kW,9.41
604495,Norton Tenby,2023-08-16 00:50:00+00:00,feeder,220.0,L2 Active Power,kW,4.77
604495,Norton Tenby,2023-08-16 00:50:00+00:00,feeder,220.0,L1 Active Power,kW,7.77
604495,Norton Tenby,2023-08-16 00:50:00+00:00,feeder,220.0,N Current (RMS),A,28.4
604495,Norton Tenby,2023-08-16 00:50:00+00:00,feeder,220.0,L3 Current (RMS),A,42.0
604495,Norton Tenby,2023-08-16 00:50:00+00:00,feeder,220.0,L2 Current (RMS),A,23.0
604495,Norton Tenby,2023-08-16 00:50:00+00:00,feeder,220.0,L1 Current (RMS),A,34.1
604495,Norton Tenby,2023-08-16 00:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-16 00:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-16 00:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.08
604495,Norton Tenby,2023-08-16 00:50:00+00:00,feeder,210.0,L3 Active Power,kW,1.07
604495,Norton Tenby,2023-08-16 00:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.95
604495,Norton Tenby,2023-08-16 00:50:00+00:00,feeder,210.0,L1 Active Power,kW,2.12
604495,Norton Tenby,2023-08-16 00:50:00+00:00,feeder,210.0,N Current (RMS),A,9.8
604495,Norton Tenby,2023-08-16 00:50:00+00:00,feeder,210.0,L3 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-16 00:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-16 00:50:00+00:00,feeder,210.0,L1 Current (RMS),A,11.7
604495,Norton Tenby,2023-08-16 00:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-16 00:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-16 00:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-16 00:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.01
604495,Norton Tenby,2023-08-16 00:50:00+00:00,feeder,130.0,L2 Active Power,kW,2.19
604495,Norton Tenby,2023-08-16 00:50:00+00:00,feeder,130.0,L1 Active Power,kW,2.55
604495,Norton Tenby,2023-08-16 00:50:00+00:00,feeder,130.0,N Current (RMS),A,8.6
604495,Norton Tenby,2023-08-16 00:50:00+00:00,feeder,130.0,L3 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-16 00:50:00+00:00,feeder,130.0,L2 Current (RMS),A,9.9
604495,Norton Tenby,2023-08-16 00:50:00+00:00,feeder,130.0,L1 Current (RMS),A,11.3
604495,Norton Tenby,2023-08-16 00:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-16 00:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-16 00:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-16 00:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.39
604495,Norton Tenby,2023-08-16 00:50:00+00:00,feeder,120.0,L2 Active Power,kW,0.87
604495,Norton Tenby,2023-08-16 00:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.88
604495,Norton Tenby,2023-08-16 00:50:00+00:00,feeder,120.0,N Current (RMS),A,3.5
604495,Norton Tenby,2023-08-16 00:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
604495,Norton Tenby,2023-08-16 00:50:00+00:00,feeder,120.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-16 00:50:00+00:00,feeder,120.0,L1 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-16 00:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.35
604495,Norton Tenby,2023-08-16 00:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-16 00:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.39
604495,Norton Tenby,2023-08-16 00:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.19
604495,Norton Tenby,2023-08-16 00:50:00+00:00,feeder,110.0,L2 Active Power,kW,7.28
604495,Norton Tenby,2023-08-16 00:50:00+00:00,feeder,110.0,L1 Active Power,kW,2.79
604495,Norton Tenby,2023-08-16 00:50:00+00:00,feeder,110.0,N Current (RMS),A,16.8
604495,Norton Tenby,2023-08-16 00:50:00+00:00,feeder,110.0,L3 Current (RMS),A,19.3
604495,Norton Tenby,2023-08-16 00:50:00+00:00,feeder,110.0,L2 Current (RMS),A,31.2
604495,Norton Tenby,2023-08-16 00:50:00+00:00,feeder,110.0,L1 Current (RMS),A,13.6
604495,Norton Tenby,2023-08-16 00:50:00+00:00,transformer,,Temperature,C,30.9
604495,Norton Tenby,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage THD,%,4.13
604495,Norton Tenby,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
604495,Norton Tenby,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage THD,%,4.09
604495,Norton Tenby,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
604495,Norton Tenby,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage THD,%,4.26
604495,Norton Tenby,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
604495,Norton Tenby,2023-08-16 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.53
604495,Norton Tenby,2023-08-16 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
604495,Norton Tenby,2023-08-16 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
604495,Norton Tenby,2023-08-16 00:50:00+00:00,busbar,,L3 Active Power,kW,16.07
604495,Norton Tenby,2023-08-16 00:50:00+00:00,busbar,,L2 Active Power,kW,16.07
604495,Norton Tenby,2023-08-16 00:50:00+00:00,busbar,,L1 Active Power,kW,16.12
604495,Norton Tenby,2023-08-16 00:50:00+00:00,busbar,,N Current (RMS),A,37.6
604495,Norton Tenby,2023-08-16 00:50:00+00:00,busbar,,L3 Current (RMS),A,68.0
604495,Norton Tenby,2023-08-16 00:50:00+00:00,busbar,,L2 Current (RMS),A,70.4
604495,Norton Tenby,2023-08-16 00:50:00+00:00,busbar,,L1 Current (RMS),A,70.4
604495,Norton Tenby,2023-08-16 00:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.23
604495,Norton Tenby,2023-08-16 00:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.81
604495,Norton Tenby,2023-08-16 00:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.37
604495,Norton Tenby,2023-08-16 00:40:00+00:00,feeder,220.0,L3 Active Power,kW,8.85
604495,Norton Tenby,2023-08-16 00:40:00+00:00,feeder,220.0,L2 Active Power,kW,3.9
604495,Norton Tenby,2023-08-16 00:40:00+00:00,feeder,220.0,L1 Active Power,kW,8.24
604495,Norton Tenby,2023-08-16 00:40:00+00:00,feeder,220.0,N Current (RMS),A,28.0
604495,Norton Tenby,2023-08-16 00:40:00+00:00,feeder,220.0,L3 Current (RMS),A,39.5
604495,Norton Tenby,2023-08-16 00:40:00+00:00,feeder,220.0,L2 Current (RMS),A,18.2
604495,Norton Tenby,2023-08-16 00:40:00+00:00,feeder,220.0,L1 Current (RMS),A,35.7
604495,Norton Tenby,2023-08-16 00:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-16 00:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-16 00:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.27
604495,Norton Tenby,2023-08-16 00:40:00+00:00,feeder,210.0,L3 Active Power,kW,1.12
604495,Norton Tenby,2023-08-16 00:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.82
604495,Norton Tenby,2023-08-16 00:40:00+00:00,feeder,210.0,L1 Active Power,kW,2.11
604495,Norton Tenby,2023-08-16 00:40:00+00:00,feeder,210.0,N Current (RMS),A,10.7
604495,Norton Tenby,2023-08-16 00:40:00+00:00,feeder,210.0,L3 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-16 00:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-16 00:40:00+00:00,feeder,210.0,L1 Current (RMS),A,12.0
604495,Norton Tenby,2023-08-16 00:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-16 00:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-16 00:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-16 00:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.05
604495,Norton Tenby,2023-08-16 00:40:00+00:00,feeder,130.0,L2 Active Power,kW,2.34
604495,Norton Tenby,2023-08-16 00:40:00+00:00,feeder,130.0,L1 Active Power,kW,2.64
604495,Norton Tenby,2023-08-16 00:40:00+00:00,feeder,130.0,N Current (RMS),A,8.8
604495,Norton Tenby,2023-08-16 00:40:00+00:00,feeder,130.0,L3 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-16 00:40:00+00:00,feeder,130.0,L2 Current (RMS),A,10.5
604495,Norton Tenby,2023-08-16 00:40:00+00:00,feeder,130.0,L1 Current (RMS),A,11.6
604495,Norton Tenby,2023-08-16 00:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-16 00:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-16 00:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-16 00:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.44
604495,Norton Tenby,2023-08-16 00:40:00+00:00,feeder,120.0,L2 Active Power,kW,0.91
604495,Norton Tenby,2023-08-16 00:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.79
604495,Norton Tenby,2023-08-16 00:40:00+00:00,feeder,120.0,N Current (RMS),A,2.8
604495,Norton Tenby,2023-08-16 00:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.1
604495,Norton Tenby,2023-08-16 00:40:00+00:00,feeder,120.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-16 00:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-16 00:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.31
604495,Norton Tenby,2023-08-16 00:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.76
604495,Norton Tenby,2023-08-16 00:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.35
604495,Norton Tenby,2023-08-16 00:40:00+00:00,feeder,110.0,L3 Active Power,kW,2.17
604495,Norton Tenby,2023-08-16 00:40:00+00:00,feeder,110.0,L2 Active Power,kW,6.55
604495,Norton Tenby,2023-08-16 00:40:00+00:00,feeder,110.0,L1 Active Power,kW,2.88
604495,Norton Tenby,2023-08-16 00:40:00+00:00,feeder,110.0,N Current (RMS),A,16.2
604495,Norton Tenby,2023-08-16 00:40:00+00:00,feeder,110.0,L3 Current (RMS),A,10.9
604495,Norton Tenby,2023-08-16 00:40:00+00:00,feeder,110.0,L2 Current (RMS),A,27.8
604495,Norton Tenby,2023-08-16 00:40:00+00:00,feeder,110.0,L1 Current (RMS),A,13.8
604495,Norton Tenby,2023-08-16 00:40:00+00:00,transformer,,Temperature,C,31.0
604495,Norton Tenby,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage THD,%,4.1
604495,Norton Tenby,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
604495,Norton Tenby,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage THD,%,4.04
604495,Norton Tenby,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
604495,Norton Tenby,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage THD,%,4.22
604495,Norton Tenby,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
604495,Norton Tenby,2023-08-16 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.32
604495,Norton Tenby,2023-08-16 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
604495,Norton Tenby,2023-08-16 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
604495,Norton Tenby,2023-08-16 00:40:00+00:00,busbar,,L3 Active Power,kW,13.62
604495,Norton Tenby,2023-08-16 00:40:00+00:00,busbar,,L2 Active Power,kW,14.52
604495,Norton Tenby,2023-08-16 00:40:00+00:00,busbar,,L1 Active Power,kW,16.65
604495,Norton Tenby,2023-08-16 00:40:00+00:00,busbar,,N Current (RMS),A,40.9
604495,Norton Tenby,2023-08-16 00:40:00+00:00,busbar,,L3 Current (RMS),A,57.7
604495,Norton Tenby,2023-08-16 00:40:00+00:00,busbar,,L2 Current (RMS),A,63.7
604495,Norton Tenby,2023-08-16 00:40:00+00:00,busbar,,L1 Current (RMS),A,72.0
604495,Norton Tenby,2023-08-16 00:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.25
604495,Norton Tenby,2023-08-16 00:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.8
604495,Norton Tenby,2023-08-16 00:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.44
604495,Norton Tenby,2023-08-16 00:30:00+00:00,feeder,220.0,L3 Active Power,kW,9.23
604495,Norton Tenby,2023-08-16 00:30:00+00:00,feeder,220.0,L2 Active Power,kW,5.77
604495,Norton Tenby,2023-08-16 00:30:00+00:00,feeder,220.0,L1 Active Power,kW,9.4
604495,Norton Tenby,2023-08-16 00:30:00+00:00,feeder,220.0,N Current (RMS),A,27.1
604495,Norton Tenby,2023-08-16 00:30:00+00:00,feeder,220.0,L3 Current (RMS),A,41.1
604495,Norton Tenby,2023-08-16 00:30:00+00:00,feeder,220.0,L2 Current (RMS),A,25.9
604495,Norton Tenby,2023-08-16 00:30:00+00:00,feeder,220.0,L1 Current (RMS),A,41.1
604495,Norton Tenby,2023-08-16 00:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.05
604495,Norton Tenby,2023-08-16 00:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-16 00:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.34
604495,Norton Tenby,2023-08-16 00:30:00+00:00,feeder,210.0,L3 Active Power,kW,1.18
604495,Norton Tenby,2023-08-16 00:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.81
