Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-16 00:30:00+00:00,feeder,210.0,L1 Active Power,kW,1.98
604495,Norton Tenby,2023-08-16 00:30:00+00:00,feeder,210.0,N Current (RMS),A,11.4
604495,Norton Tenby,2023-08-16 00:30:00+00:00,feeder,210.0,L3 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-16 00:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-16 00:30:00+00:00,feeder,210.0,L1 Current (RMS),A,11.8
604495,Norton Tenby,2023-08-16 00:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.05
604495,Norton Tenby,2023-08-16 00:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-16 00:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-16 00:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.29
604495,Norton Tenby,2023-08-16 00:30:00+00:00,feeder,130.0,L2 Active Power,kW,2.6
604495,Norton Tenby,2023-08-16 00:30:00+00:00,feeder,130.0,L1 Active Power,kW,2.56
604495,Norton Tenby,2023-08-16 00:30:00+00:00,feeder,130.0,N Current (RMS),A,7.9
604495,Norton Tenby,2023-08-16 00:30:00+00:00,feeder,130.0,L3 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-16 00:30:00+00:00,feeder,130.0,L2 Current (RMS),A,11.4
604495,Norton Tenby,2023-08-16 00:30:00+00:00,feeder,130.0,L1 Current (RMS),A,11.3
604495,Norton Tenby,2023-08-16 00:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-16 00:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-16 00:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-16 00:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.44
604495,Norton Tenby,2023-08-16 00:30:00+00:00,feeder,120.0,L2 Active Power,kW,0.86
604495,Norton Tenby,2023-08-16 00:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.85
604495,Norton Tenby,2023-08-16 00:30:00+00:00,feeder,120.0,N Current (RMS),A,3.0
604495,Norton Tenby,2023-08-16 00:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.2
604495,Norton Tenby,2023-08-16 00:30:00+00:00,feeder,120.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-16 00:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-16 00:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.41
604495,Norton Tenby,2023-08-16 00:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-16 00:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.39
604495,Norton Tenby,2023-08-16 00:30:00+00:00,feeder,110.0,L3 Active Power,kW,2.07
604495,Norton Tenby,2023-08-16 00:30:00+00:00,feeder,110.0,L2 Active Power,kW,7.09
604495,Norton Tenby,2023-08-16 00:30:00+00:00,feeder,110.0,L1 Active Power,kW,2.83
604495,Norton Tenby,2023-08-16 00:30:00+00:00,feeder,110.0,N Current (RMS),A,18.7
604495,Norton Tenby,2023-08-16 00:30:00+00:00,feeder,110.0,L3 Current (RMS),A,10.8
604495,Norton Tenby,2023-08-16 00:30:00+00:00,feeder,110.0,L2 Current (RMS),A,30.2
604495,Norton Tenby,2023-08-16 00:30:00+00:00,feeder,110.0,L1 Current (RMS),A,13.7
604495,Norton Tenby,2023-08-16 00:30:00+00:00,transformer,,Temperature,C,31.0
604495,Norton Tenby,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage THD,%,4.06
604495,Norton Tenby,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
604495,Norton Tenby,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage THD,%,4.02
604495,Norton Tenby,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
604495,Norton Tenby,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage THD,%,4.22
604495,Norton Tenby,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.46
604495,Norton Tenby,2023-08-16 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.58
604495,Norton Tenby,2023-08-16 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
604495,Norton Tenby,2023-08-16 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
604495,Norton Tenby,2023-08-16 00:30:00+00:00,busbar,,L3 Active Power,kW,14.23
604495,Norton Tenby,2023-08-16 00:30:00+00:00,busbar,,L2 Active Power,kW,17.13
604495,Norton Tenby,2023-08-16 00:30:00+00:00,busbar,,L1 Active Power,kW,17.63
604495,Norton Tenby,2023-08-16 00:30:00+00:00,busbar,,N Current (RMS),A,40.6
604495,Norton Tenby,2023-08-16 00:30:00+00:00,busbar,,L3 Current (RMS),A,60.4
604495,Norton Tenby,2023-08-16 00:30:00+00:00,busbar,,L2 Current (RMS),A,74.1
604495,Norton Tenby,2023-08-16 00:30:00+00:00,busbar,,L1 Current (RMS),A,76.6
604495,Norton Tenby,2023-08-16 00:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.44
604495,Norton Tenby,2023-08-16 00:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.95
604495,Norton Tenby,2023-08-16 00:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.08
604495,Norton Tenby,2023-08-16 00:20:00+00:00,feeder,220.0,L3 Active Power,kW,8.79
604495,Norton Tenby,2023-08-16 00:20:00+00:00,feeder,220.0,L2 Active Power,kW,5.86
604495,Norton Tenby,2023-08-16 00:20:00+00:00,feeder,220.0,L1 Active Power,kW,9.73
604495,Norton Tenby,2023-08-16 00:20:00+00:00,feeder,220.0,N Current (RMS),A,24.8
604495,Norton Tenby,2023-08-16 00:20:00+00:00,feeder,220.0,L3 Current (RMS),A,38.6
604495,Norton Tenby,2023-08-16 00:20:00+00:00,feeder,220.0,L2 Current (RMS),A,26.6
604495,Norton Tenby,2023-08-16 00:20:00+00:00,feeder,220.0,L1 Current (RMS),A,42.3
604495,Norton Tenby,2023-08-16 00:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-16 00:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-16 00:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.3
604495,Norton Tenby,2023-08-16 00:20:00+00:00,feeder,210.0,L3 Active Power,kW,1.22
604495,Norton Tenby,2023-08-16 00:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.83
604495,Norton Tenby,2023-08-16 00:20:00+00:00,feeder,210.0,L1 Active Power,kW,4.44
604495,Norton Tenby,2023-08-16 00:20:00+00:00,feeder,210.0,N Current (RMS),A,18.5
604495,Norton Tenby,2023-08-16 00:20:00+00:00,feeder,210.0,L3 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-16 00:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-16 00:20:00+00:00,feeder,210.0,L1 Current (RMS),A,20.2
604495,Norton Tenby,2023-08-16 00:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-16 00:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-16 00:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-16 00:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.26
604495,Norton Tenby,2023-08-16 00:20:00+00:00,feeder,130.0,L2 Active Power,kW,2.35
604495,Norton Tenby,2023-08-16 00:20:00+00:00,feeder,130.0,L1 Active Power,kW,2.56
604495,Norton Tenby,2023-08-16 00:20:00+00:00,feeder,130.0,N Current (RMS),A,8.7
604495,Norton Tenby,2023-08-16 00:20:00+00:00,feeder,130.0,L3 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-16 00:20:00+00:00,feeder,130.0,L2 Current (RMS),A,10.6
604495,Norton Tenby,2023-08-16 00:20:00+00:00,feeder,130.0,L1 Current (RMS),A,11.3
604495,Norton Tenby,2023-08-16 00:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.06
604495,Norton Tenby,2023-08-16 00:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-16 00:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-16 00:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.6
604495,Norton Tenby,2023-08-16 00:20:00+00:00,feeder,120.0,L2 Active Power,kW,0.89
604495,Norton Tenby,2023-08-16 00:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.93
604495,Norton Tenby,2023-08-16 00:20:00+00:00,feeder,120.0,N Current (RMS),A,2.9
604495,Norton Tenby,2023-08-16 00:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
604495,Norton Tenby,2023-08-16 00:20:00+00:00,feeder,120.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-16 00:20:00+00:00,feeder,120.0,L1 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-16 00:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.4
604495,Norton Tenby,2023-08-16 00:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-16 00:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.11
604495,Norton Tenby,2023-08-16 00:20:00+00:00,feeder,110.0,L3 Active Power,kW,1.91
604495,Norton Tenby,2023-08-16 00:20:00+00:00,feeder,110.0,L2 Active Power,kW,7.43
604495,Norton Tenby,2023-08-16 00:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.05
604495,Norton Tenby,2023-08-16 00:20:00+00:00,feeder,110.0,N Current (RMS),A,21.3
604495,Norton Tenby,2023-08-16 00:20:00+00:00,feeder,110.0,L3 Current (RMS),A,10.3
604495,Norton Tenby,2023-08-16 00:20:00+00:00,feeder,110.0,L2 Current (RMS),A,31.8
604495,Norton Tenby,2023-08-16 00:20:00+00:00,feeder,110.0,L1 Current (RMS),A,14.1
604495,Norton Tenby,2023-08-16 00:20:00+00:00,transformer,,Temperature,C,31.1
604495,Norton Tenby,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage THD,%,4.17
604495,Norton Tenby,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
604495,Norton Tenby,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage THD,%,4.12
604495,Norton Tenby,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
604495,Norton Tenby,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage THD,%,4.32
604495,Norton Tenby,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.87
604495,Norton Tenby,2023-08-16 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.96
604495,Norton Tenby,2023-08-16 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
604495,Norton Tenby,2023-08-16 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
604495,Norton Tenby,2023-08-16 00:20:00+00:00,busbar,,L3 Active Power,kW,13.79
604495,Norton Tenby,2023-08-16 00:20:00+00:00,busbar,,L2 Active Power,kW,17.36
604495,Norton Tenby,2023-08-16 00:20:00+00:00,busbar,,L1 Active Power,kW,20.72
604495,Norton Tenby,2023-08-16 00:20:00+00:00,busbar,,N Current (RMS),A,49.8
604495,Norton Tenby,2023-08-16 00:20:00+00:00,busbar,,L3 Current (RMS),A,58.5
604495,Norton Tenby,2023-08-16 00:20:00+00:00,busbar,,L2 Current (RMS),A,75.3
604495,Norton Tenby,2023-08-16 00:20:00+00:00,busbar,,L1 Current (RMS),A,88.3
604495,Norton Tenby,2023-08-16 00:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,1.31
604495,Norton Tenby,2023-08-16 00:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.94
604495,Norton Tenby,2023-08-16 00:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.58
604495,Norton Tenby,2023-08-16 00:10:00+00:00,feeder,220.0,L3 Active Power,kW,7.6
604495,Norton Tenby,2023-08-16 00:10:00+00:00,feeder,220.0,L2 Active Power,kW,4.31
604495,Norton Tenby,2023-08-16 00:10:00+00:00,feeder,220.0,L1 Active Power,kW,10.88
604495,Norton Tenby,2023-08-16 00:10:00+00:00,feeder,220.0,N Current (RMS),A,29.3
604495,Norton Tenby,2023-08-16 00:10:00+00:00,feeder,220.0,L3 Current (RMS),A,32.6
604495,Norton Tenby,2023-08-16 00:10:00+00:00,feeder,220.0,L2 Current (RMS),A,20.0
604495,Norton Tenby,2023-08-16 00:10:00+00:00,feeder,220.0,L1 Current (RMS),A,47.0
604495,Norton Tenby,2023-08-16 00:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-16 00:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-16 00:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.78
604495,Norton Tenby,2023-08-16 00:10:00+00:00,feeder,210.0,L3 Active Power,kW,1.23
604495,Norton Tenby,2023-08-16 00:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.91
604495,Norton Tenby,2023-08-16 00:10:00+00:00,feeder,210.0,L1 Active Power,kW,3.59
604495,Norton Tenby,2023-08-16 00:10:00+00:00,feeder,210.0,N Current (RMS),A,16.4
604495,Norton Tenby,2023-08-16 00:10:00+00:00,feeder,210.0,L3 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-16 00:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-16 00:10:00+00:00,feeder,210.0,L1 Current (RMS),A,18.4
604495,Norton Tenby,2023-08-16 00:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-16 00:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.7
604495,Norton Tenby,2023-08-16 00:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-16 00:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.13
604495,Norton Tenby,2023-08-16 00:10:00+00:00,feeder,130.0,L2 Active Power,kW,3.3
604495,Norton Tenby,2023-08-16 00:10:00+00:00,feeder,130.0,L1 Active Power,kW,2.44
604495,Norton Tenby,2023-08-16 00:10:00+00:00,feeder,130.0,N Current (RMS),A,12.5
604495,Norton Tenby,2023-08-16 00:10:00+00:00,feeder,130.0,L3 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-16 00:10:00+00:00,feeder,130.0,L2 Current (RMS),A,17.0
604495,Norton Tenby,2023-08-16 00:10:00+00:00,feeder,130.0,L1 Current (RMS),A,10.9
604495,Norton Tenby,2023-08-16 00:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-16 00:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-16 00:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-16 00:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.43
604495,Norton Tenby,2023-08-16 00:10:00+00:00,feeder,120.0,L2 Active Power,kW,0.92
604495,Norton Tenby,2023-08-16 00:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.89
604495,Norton Tenby,2023-08-16 00:10:00+00:00,feeder,120.0,N Current (RMS),A,2.9
604495,Norton Tenby,2023-08-16 00:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.1
604495,Norton Tenby,2023-08-16 00:10:00+00:00,feeder,120.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-16 00:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-16 00:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-16 00:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.79
604495,Norton Tenby,2023-08-16 00:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-16 00:10:00+00:00,feeder,110.0,L3 Active Power,kW,2.35
604495,Norton Tenby,2023-08-16 00:10:00+00:00,feeder,110.0,L2 Active Power,kW,8.94
604495,Norton Tenby,2023-08-16 00:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.09
604495,Norton Tenby,2023-08-16 00:10:00+00:00,feeder,110.0,N Current (RMS),A,26.5
604495,Norton Tenby,2023-08-16 00:10:00+00:00,feeder,110.0,L3 Current (RMS),A,12.1
604495,Norton Tenby,2023-08-16 00:10:00+00:00,feeder,110.0,L2 Current (RMS),A,38.4
604495,Norton Tenby,2023-08-16 00:10:00+00:00,feeder,110.0,L1 Current (RMS),A,14.2
604495,Norton Tenby,2023-08-16 00:10:00+00:00,transformer,,Temperature,C,31.2
604495,Norton Tenby,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage THD,%,4.14
604495,Norton Tenby,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
604495,Norton Tenby,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage THD,%,4.07
604495,Norton Tenby,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
604495,Norton Tenby,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage THD,%,4.28
604495,Norton Tenby,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.65
604495,Norton Tenby,2023-08-16 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-16 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
604495,Norton Tenby,2023-08-16 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
604495,Norton Tenby,2023-08-16 00:10:00+00:00,busbar,,L3 Active Power,kW,12.75
604495,Norton Tenby,2023-08-16 00:10:00+00:00,busbar,,L2 Active Power,kW,18.38
604495,Norton Tenby,2023-08-16 00:10:00+00:00,busbar,,L1 Active Power,kW,20.88
604495,Norton Tenby,2023-08-16 00:10:00+00:00,busbar,,N Current (RMS),A,50.6
604495,Norton Tenby,2023-08-16 00:10:00+00:00,busbar,,L3 Current (RMS),A,54.0
604495,Norton Tenby,2023-08-16 00:10:00+00:00,busbar,,L2 Current (RMS),A,79.6
604495,Norton Tenby,2023-08-16 00:10:00+00:00,busbar,,L1 Current (RMS),A,89.2
604495,Norton Tenby,2023-08-16 00:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.62
604495,Norton Tenby,2023-08-16 00:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.9
604495,Norton Tenby,2023-08-16 00:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.65
604495,Norton Tenby,2023-08-16 00:00:00+00:00,feeder,220.0,L3 Active Power,kW,8.31
604495,Norton Tenby,2023-08-16 00:00:00+00:00,feeder,220.0,L2 Active Power,kW,4.05
604495,Norton Tenby,2023-08-16 00:00:00+00:00,feeder,220.0,L1 Active Power,kW,9.21
604495,Norton Tenby,2023-08-16 00:00:00+00:00,feeder,220.0,N Current (RMS),A,30.0
604495,Norton Tenby,2023-08-16 00:00:00+00:00,feeder,220.0,L3 Current (RMS),A,36.8
604495,Norton Tenby,2023-08-16 00:00:00+00:00,feeder,220.0,L2 Current (RMS),A,19.2
604495,Norton Tenby,2023-08-16 00:00:00+00:00,feeder,220.0,L1 Current (RMS),A,40.8
604495,Norton Tenby,2023-08-16 00:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.09
604495,Norton Tenby,2023-08-16 00:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-16 00:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.81
604495,Norton Tenby,2023-08-16 00:00:00+00:00,feeder,210.0,L3 Active Power,kW,2.12
604495,Norton Tenby,2023-08-16 00:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.92
604495,Norton Tenby,2023-08-16 00:00:00+00:00,feeder,210.0,L1 Active Power,kW,2.79
604495,Norton Tenby,2023-08-16 00:00:00+00:00,feeder,210.0,N Current (RMS),A,14.3
604495,Norton Tenby,2023-08-16 00:00:00+00:00,feeder,210.0,L3 Current (RMS),A,10.7
604495,Norton Tenby,2023-08-16 00:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-16 00:00:00+00:00,feeder,210.0,L1 Current (RMS),A,13.8
604495,Norton Tenby,2023-08-16 00:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-16 00:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-16 00:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.85
604495,Norton Tenby,2023-08-16 00:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.12
604495,Norton Tenby,2023-08-16 00:00:00+00:00,feeder,130.0,L2 Active Power,kW,3.43
604495,Norton Tenby,2023-08-16 00:00:00+00:00,feeder,130.0,L1 Active Power,kW,2.19
604495,Norton Tenby,2023-08-16 00:00:00+00:00,feeder,130.0,N Current (RMS),A,12.3
604495,Norton Tenby,2023-08-16 00:00:00+00:00,feeder,130.0,L3 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-16 00:00:00+00:00,feeder,130.0,L2 Current (RMS),A,17.5
604495,Norton Tenby,2023-08-16 00:00:00+00:00,feeder,130.0,L1 Current (RMS),A,10.4
604495,Norton Tenby,2023-08-16 00:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.0
604495,Norton Tenby,2023-08-16 00:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-16 00:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-16 00:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.46
604495,Norton Tenby,2023-08-16 00:00:00+00:00,feeder,120.0,L2 Active Power,kW,0.87
604495,Norton Tenby,2023-08-16 00:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.98
604495,Norton Tenby,2023-08-16 00:00:00+00:00,feeder,120.0,N Current (RMS),A,3.5
604495,Norton Tenby,2023-08-16 00:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.2
604495,Norton Tenby,2023-08-16 00:00:00+00:00,feeder,120.0,L2 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-16 00:00:00+00:00,feeder,120.0,L1 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-16 00:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.26
604495,Norton Tenby,2023-08-16 00:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-16 00:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.37
604495,Norton Tenby,2023-08-16 00:00:00+00:00,feeder,110.0,L3 Active Power,kW,2.26
604495,Norton Tenby,2023-08-16 00:00:00+00:00,feeder,110.0,L2 Active Power,kW,4.21
604495,Norton Tenby,2023-08-16 00:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.0
604495,Norton Tenby,2023-08-16 00:00:00+00:00,feeder,110.0,N Current (RMS),A,11.8
604495,Norton Tenby,2023-08-16 00:00:00+00:00,feeder,110.0,L3 Current (RMS),A,11.1
604495,Norton Tenby,2023-08-16 00:00:00+00:00,feeder,110.0,L2 Current (RMS),A,19.2
604495,Norton Tenby,2023-08-16 00:00:00+00:00,feeder,110.0,L1 Current (RMS),A,14.4
604495,Norton Tenby,2023-08-16 00:00:00+00:00,transformer,,Temperature,C,31.3
604495,Norton Tenby,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage THD,%,4.19
604495,Norton Tenby,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
604495,Norton Tenby,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage THD,%,4.12
604495,Norton Tenby,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.87
604495,Norton Tenby,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage THD,%,4.34
604495,Norton Tenby,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
604495,Norton Tenby,2023-08-16 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.26
604495,Norton Tenby,2023-08-16 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
604495,Norton Tenby,2023-08-16 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
604495,Norton Tenby,2023-08-16 00:00:00+00:00,busbar,,L3 Active Power,kW,14.26
604495,Norton Tenby,2023-08-16 00:00:00+00:00,busbar,,L2 Active Power,kW,13.48
604495,Norton Tenby,2023-08-16 00:00:00+00:00,busbar,,L1 Active Power,kW,18.18
604495,Norton Tenby,2023-08-16 00:00:00+00:00,busbar,,N Current (RMS),A,51.1
604495,Norton Tenby,2023-08-16 00:00:00+00:00,busbar,,L3 Current (RMS),A,60.9
604495,Norton Tenby,2023-08-16 00:00:00+00:00,busbar,,L2 Current (RMS),A,60.9
604495,Norton Tenby,2023-08-16 00:00:00+00:00,busbar,,L1 Current (RMS),A,78.8
